Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  02:00:00,15.1251892935,0.0181900858706,0.0,0.0,1.8243253836,1.797673824,0.540804816621,0.540804816621
 01/02  03:00:00,15.1442012403,0.0372020326544,0.0,0.0,1.8243253836,1.797673824,1.10226054339,1.10226054339
 01/02  04:00:00,15.1408555273,0.0338563196647,0.0,0.0,1.8243253836,1.797673824,1.00504592067,1.00504592067
 01/02  05:00:00,15.1659616734,0.0589624657561,0.0,0.0,1.8243253836,1.797673824,1.74846323041,1.74846323041
 01/02  06:00:00,15.219194243,0.112195035409,0.0,0.0,1.8243253836,1.797673824,3.3651698645,3.3651698645
 01/02  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,225.114228243,225.114228243
 01/02  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,179.092078257,179.092078257
 01/02  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,159.555185384,159.555185384
 01/02  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,136.887581185,136.887581185
 01/02  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,129.830135884,129.830135884
 01/02  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,120.310127965,120.310127965
 01/02  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,111.840868213,111.840868213
 01/02  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,93.7760130716,93.7760130716
 01/02  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,87.0141718991,87.0141718991
 01/02  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.6579197243,83.6579197243
 01/02  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,92.7206402187,92.7206402187
 01/02  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,102.846644383,102.846644383
 01/02  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,111.270066083,111.270066083
 01/02  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,121.535579765,121.535579765
 01/02  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,128.672964428,128.672964428
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  01:00:00,15.1376027151,0.0306035075384,0.0,0.0,1.8243253836,1.797673824,0.906532515135,0.906532515135
 01/03  02:00:00,15.239177463,0.132178255368,0.0,0.0,1.8243253836,1.797673824,3.94387048098,3.94387048098
 01/03  03:00:00,15.3096601904,0.202660982786,0.0,0.0,1.8243253836,1.797673824,6.07025586155,6.07025586155
 01/03  04:00:00,15.4631498614,0.356150653772,0.0,0.0,1.8243253836,1.797673824,10.6456472401,10.6456472401
 01/03  05:00:00,15.5815866575,0.474587449901,0.0,0.0,1.8243253836,1.797673824,14.1549132735,14.1549132735
 01/03  06:00:00,15.7514264862,0.644427278645,0.0,0.0,1.8243253836,1.797673824,19.2191002285,19.2191002285
 01/03  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,259.316274482,259.316274482
 01/03  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,207.754930883,207.754930883
 01/03  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,183.972234254,183.972234254
 01/03  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,154.481736745,154.481736745
 01/03  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,143.558545923,143.558545923
 01/03  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,129.371176529,129.371176529
 01/03  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,120.571459021,120.571459021
 01/03  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,117.748734325,117.748734325
 01/03  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,110.774543444,110.774543444
 01/03  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.185767231,105.185767231
 01/03  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,110.763426254,110.763426254
 01/03  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,116.613813347,116.613813347
 01/03  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,125.302768189,125.302768189
 01/03  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,139.170232326,139.170232326
 01/03  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,145.712255276,145.712255276
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  24:00:00,15.1373092249,0.0303100173409,0.0,0.0,1.8243253836,1.797673824,0.897175395976,0.897175395976
 01/04  01:00:00,15.1806775204,0.0736783127659,0.0,0.0,1.8243253836,1.797673824,2.19833031961,2.19833031961
 01/04  02:00:00,15.2391618301,0.132162622524,0.0,0.0,1.8243253836,1.797673824,3.93721952021,3.93721952021
 01/04  03:00:00,15.2396104178,0.132611210156,0.0,0.0,1.8243253836,1.797673824,3.96499922861,3.96499922861
 01/04  04:00:00,15.2560412699,0.149042062306,0.0,0.0,1.8243253836,1.797673824,4.44584136018,4.44584136018
 01/04  05:00:00,15.3488288004,0.241829592821,0.0,0.0,1.8243253836,1.797673824,7.25811729743,7.25811729743
 01/04  06:00:00,15.4792850753,0.372285867718,0.0,0.0,1.8243253836,1.797673824,11.1077792163,11.1077792163
 01/04  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,254.849297022,254.849297022
 01/04  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,215.5845455,215.5845455
 01/04  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,199.946241018,199.946241018
 01/04  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,176.128672392,176.128672392
 01/04  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,167.87507301,167.87507301
 01/04  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,157.842123415,157.842123415
 01/04  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,153.926472165,153.926472165
 01/04  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,150.646620499,150.646620499
 01/04  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,144.841352412,144.841352412
 01/04  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,135.865294316,135.865294316
 01/04  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,142.336139636,142.336139636
 01/04  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,160.851165325,160.851165325
 01/04  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,180.99609339,180.99609339
 01/04  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,198.508378615,198.508378615
 01/04  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,206.450420029,206.450420029
 01/04  22:00:00,22.3964302584,0.0187810759859,0.0,0.0,7.2973015344,3.595347648,0.559344391959,0.559344391959
 01/04  23:00:00,15.3865245093,0.279525301666,0.0,0.0,1.8243253836,1.797673824,8.35463852347,8.35463852347
 01/04  24:00:00,15.9173843666,0.810385159003,0.0,0.0,1.8243253836,1.797673824,24.1091130574,24.1091130574
 01/05  01:00:00,16.2371960634,1.13019685582,0.0,0.0,1.8243253836,1.797673824,33.6005675408,33.6005675408
 01/05  02:00:00,16.3897188331,1.28271962554,0.0,0.0,1.8243253836,1.797673824,38.1745656766,38.1745656766
 01/05  03:00:00,16.468324829,1.36132562139,0.0,0.0,1.8243253836,1.797673824,40.5077595493,40.5077595493
 01/05  04:00:00,16.5065441296,1.39954492204,0.0,0.0,1.8243253836,1.797673824,41.6787137581,41.6787137581
 01/05  05:00:00,16.5802470634,1.47324785579,0.0,0.0,1.8243253836,1.797673824,43.8689806288,43.8689806288
 01/05  06:00:00,16.5946573365,1.48765812894,0.0,0.0,1.8243253836,1.797673824,44.3324736081,44.3324736081
 01/05  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,317.420978054,317.420978054
 01/05  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,261.880238397,261.880238397
 01/05  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,230.292234108,230.292234108
 01/05  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,198.358946619,198.358946619
 01/05  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,186.35086668,186.35086668
 01/05  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,170.663042151,170.663042151
 01/05  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,159.481977754,159.481977754
 01/05  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,150.647233588,150.647233588
 01/05  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,144.912667043,144.912667043
 01/05  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,138.909239065,138.909239065
 01/05  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,140.667211052,140.667211052
 01/05  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,146.158149829,146.158149829
 01/05  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,149.68490235,149.68490235
 01/05  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,155.535171532,155.535171532
 01/05  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,158.252479057,158.252479057
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  01:00:00,15.1454934313,0.0384942237487,0.0,0.0,1.8243253836,1.797673824,1.14503515135,1.14503515135
 01/06  02:00:00,15.1499344454,0.0429352378454,0.0,0.0,1.8243253836,1.797673824,1.27257817171,1.27257817171
 01/06  03:00:00,15.1510858092,0.0440866015878,0.0,0.0,1.8243253836,1.797673824,1.30404215421,1.30404215421
 01/06  04:00:00,15.2251932992,0.118194091561,0.0,0.0,1.8243253836,1.797673824,3.53178540959,3.53178540959
 01/06  05:00:00,15.2608915908,0.153892383226,0.0,0.0,1.8243253836,1.797673824,4.61314235024,4.61314235024
 01/06  06:00:00,15.3341595712,0.227160363608,0.0,0.0,1.8243253836,1.797673824,6.80007718102,6.80007718102
 01/06  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,245.714720755,245.714720755
 01/06  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,204.131461162,204.131461162
 01/06  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,193.419039506,193.419039506
 01/06  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,174.735558537,174.735558537
 01/06  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,167.568273383,167.568273383
 01/06  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,155.890771867,155.890771867
 01/06  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,147.66847795,147.66847795
 01/06  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.687001833,139.687001833
 01/06  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,137.164077531,137.164077531
 01/06  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,132.340536814,132.340536814
 01/06  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.473070347,139.473070347
 01/06  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,151.586882241,151.586882241
 01/06  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,156.802232305,156.802232305
 01/06  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,163.315526647,163.315526647
 01/06  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,171.272294708,171.272294708
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.1681652694,0.0611660617932,0.0,0.0,1.8243253836,1.797673824,1.82406327081,1.82406327081
 01/06  24:00:00,15.3733480178,0.266348810234,0.0,0.0,1.8243253836,1.797673824,7.94982650528,7.94982650528
 01/07  01:00:00,15.2754646877,0.617883936147,0.0,0.0,1.8243253836,1.348255368,18.3911182825,18.3911182825
 01/07  02:00:00,15.7324584461,1.07487769453,0.0,0.0,1.8243253836,1.348255368,31.9450784463,31.9450784463
 01/07  03:00:00,15.8263445786,1.16876382698,0.0,0.0,1.8243253836,1.348255368,34.7821099558,34.7821099558
 01/07  04:00:00,16.2439377307,1.58635697908,0.0,0.0,1.8243253836,1.348255368,47.2316610399,47.2316610399
 01/07  05:00:00,16.1706256429,1.51304489133,0.0,0.0,1.8243253836,1.348255368,45.103483289,45.103483289
 01/07  06:00:00,16.5772932267,1.91971247512,0.0,0.0,1.8243253836,1.348255368,57.2331370387,57.2331370387
 01/07  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,350.063741515,350.063741515
 01/07  08:00:00,24.0347221684,8.11872733184,0.0,0.0,3.6486507672,2.696510736,315.197065874,315.197065874
 01/07  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,294.896141916,294.896141916
 01/07  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,264.671447798,264.671447798
 01/07  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,238.431952744,238.431952744
 01/07  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,202.50365524,202.50365524
 01/07  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,180.942203142,180.942203142
 01/07  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,165.65364179,165.65364179
 01/07  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,157.702654367,157.702654367
 01/07  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,155.562644851,155.562644851
 01/07  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,155.055420212,155.055420212
 01/07  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,159.464876479,159.464876479
 01/07  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,174.552222519,174.552222519
 01/07  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,177.921391318,177.921391318
 01/07  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,179.324751771,179.324751771
 01/07  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,191.58591852,191.58591852
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.7255761859,0.0679954342729,0.0,0.0,1.8243253836,1.348255368,2.02981342604,2.02981342604
 01/08  01:00:00,14.8844640703,0.226883318691,0.0,0.0,1.8243253836,1.348255368,6.76188991793,6.76188991793
 01/08  02:00:00,15.170216183,0.512635431398,0.0,0.0,1.8243253836,1.348255368,15.3076817307,15.3076817307
 01/08  03:00:00,15.4354095382,0.77782878665,0.0,0.0,1.8243253836,1.348255368,23.1255438981,23.1255438981
 01/08  04:00:00,15.6006566251,0.943075873499,0.0,0.0,1.8243253836,1.348255368,28.0651983448,28.0651983448
 01/08  05:00:00,15.7181232844,1.06054253279,0.0,0.0,1.8243253836,1.348255368,31.5368919193,31.5368919193
 01/08  06:00:00,15.7829822615,1.12540150988,0.0,0.0,1.8243253836,1.348255368,33.518030513,33.518030513
 01/08  07:00:00,15.9260996919,1.26851894033,0.0,0.0,1.8243253836,1.348255368,37.7483073629,37.7483073629
 01/08  08:00:00,14.1403710457,1.39695696074,0.0,0.0,1.8243253836,1.348255368,41.6666780937,41.6666780937
 01/08  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,308.866043525,308.866043525
 01/08  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,248.603104828,248.603104828
 01/08  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,197.078881478,197.078881478
 01/08  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,156.907459578,156.907459578
 01/08  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,119.341219172,119.341219172
 01/08  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,109.583864778,109.583864778
 01/08  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,101.292485747,101.292485747
 01/08  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,95.4139796093,95.4139796093
 01/08  17:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,105.403448347,105.403448347
 01/08  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,155.776549169,155.776549169
 01/08  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,180.827815023,180.827815023
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.6715232599,0.0139425083328,0.0,0.0,1.8243253836,1.348255368,0.416565191943,0.416565191943
 01/08  22:00:00,14.7783856019,0.120804850298,0.0,0.0,1.8243253836,1.348255368,3.59695182669,3.59695182669
 01/08  23:00:00,14.9081704173,0.250589665668,0.0,0.0,1.8243253836,1.348255368,7.5135894229,7.5135894229
 01/08  24:00:00,15.3554795217,0.69789877007,0.0,0.0,1.8243253836,1.348255368,20.767812754,20.767812754
 01/09  01:00:00,16.03360989,0.926610682356,0.0,0.0,1.8243253836,1.797673824,27.588725781,27.588725781
 01/09  02:00:00,16.168032175,1.06103296741,0.0,0.0,1.8243253836,1.797673824,31.5674106289,31.5674106289
 01/09  03:00:00,16.3515814959,1.2445822883,0.0,0.0,1.8243253836,1.797673824,37.0867224103,37.0867224103
 01/09  04:00:00,16.4019944737,1.29499526606,0.0,0.0,1.8243253836,1.797673824,38.5581998069,38.5581998069
 01/09  05:00:00,16.580849494,1.47385028635,0.0,0.0,1.8243253836,1.797673824,43.9573955304,43.9573955304
 01/09  06:00:00,16.6192787571,1.51227954954,0.0,0.0,1.8243253836,1.797673824,45.0596554079,45.0596554079
 01/09  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,323.108267619,323.108267619
 01/09  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,272.515298,272.515298
 01/09  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,238.414220288,238.414220288
 01/09  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,183.142431692,183.142431692
 01/09  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,149.383412773,149.383412773
 01/09  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,133.004943029,133.004943029
 01/09  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,122.27090747,122.27090747
 01/09  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,110.877669871,110.877669871
 01/09  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,100.297041003,100.297041003
 01/09  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,96.6026640372,96.6026640372
 01/09  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,99.1676404029,99.1676404029
 01/09  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,104.247965828,104.247965828
 01/09  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,105.919000126,105.919000126
 01/09  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,107.794624492,107.794624492
 01/09  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,108.734597955,108.734597955
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  06:00:00,15.1296330665,0.0226338589036,0.0,0.0,1.8243253836,1.797673824,0.672853882438,0.672853882438
 01/10  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,197.958777306,197.958777306
 01/10  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,158.700602345,158.700602345
 01/10  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,140.789019275,140.789019275
 01/10  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.692901076,115.692901076
 01/10  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,110.275855941,110.275855941
 01/10  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,100.818892997,100.818892997
 01/10  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,94.2787450968,94.2787450968
 01/10  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,90.857410024,90.857410024
 01/10  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,86.0784539718,86.0784539718
 01/10  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.5448247217,82.5448247217
 01/10  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,87.3943304598,87.3943304598
 01/10  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,93.6582642502,93.6582642502
 01/10  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,98.7555125433,98.7555125433
 01/10  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,106.721994393,106.721994393
 01/10  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,114.00898994,114.00898994
 01/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  03:00:00,15.1258333023,0.0188340946948,0.0,0.0,1.8243253836,1.797673824,0.560420816848,0.560420816848
 01/11  04:00:00,15.1498836223,0.0428844147296,0.0,0.0,1.8243253836,1.797673824,1.27080803385,1.27080803385
 01/11  05:00:00,15.2104563638,0.103457156181,0.0,0.0,1.8243253836,1.797673824,3.09479444116,3.09479444116
 01/11  06:00:00,15.2622867357,0.155287528137,0.0,0.0,1.8243253836,1.797673824,4.63396489472,4.63396489472
 01/11  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,257.418356269,257.418356269
 01/11  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,217.722136404,217.722136404
 01/11  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,204.289921571,204.289921571
 01/11  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,183.676103531,183.676103531
 01/11  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,178.674922075,178.674922075
 01/11  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,170.868501549,170.868501549
 01/11  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,164.698552858,164.698552858
 01/11  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,161.062575337,161.062575337
 01/11  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,155.273876376,155.273876376
 01/11  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,150.516517824,150.516517824
 01/11  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,159.266101039,159.266101039
 01/11  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,173.445230313,173.445230313
 01/11  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,183.495575387,183.495575387
 01/11  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,197.167459098,197.167459098
 01/11  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,205.51324719,205.51324719
 01/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/11  23:00:00,15.2822832754,0.175284067797,0.0,0.0,1.8243253836,1.797673824,5.21919137732,5.21919137732
 01/11  24:00:00,15.5557871067,0.448787899105,0.0,0.0,1.8243253836,1.797673824,13.3992867784,13.3992867784
 01/12  01:00:00,15.9937579235,0.886758715929,0.0,0.0,1.8243253836,1.797673824,26.3283929992,26.3283929992
 01/12  02:00:00,16.1650357712,1.05803656356,0.0,0.0,1.8243253836,1.797673824,31.4861928263,31.4861928263
 01/12  03:00:00,16.3874895951,1.28049038748,0.0,0.0,1.8243253836,1.797673824,38.0424161347,38.0424161347
 01/12  04:00:00,16.4400337728,1.33303456519,0.0,0.0,1.8243253836,1.797673824,39.7288306908,39.7288306908
 01/12  05:00:00,16.5803522942,1.47335308658,0.0,0.0,1.8243253836,1.797673824,43.7973253037,43.7973253037
 01/12  06:00:00,16.5884036864,1.48140447884,0.0,0.0,1.8243253836,1.797673824,44.1959189767,44.1959189767
 01/12  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,324.794536722,324.794536722
 01/12  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,277.424168169,277.424168169
 01/12  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,255.01498056,255.01498056
 01/12  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,226.926049922,226.926049922
 01/12  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,215.946527638,215.946527638
 01/12  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,201.197284597,201.197284597
 01/12  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,191.931545623,191.931545623
 01/12  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,184.590685846,184.590685846
 01/12  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,177.856124834,177.856124834
 01/12  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,165.733164805,165.733164805
 01/12  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,166.23558436,166.23558436
 01/12  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,172.048839924,172.048839924
 01/12  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,177.662422071,177.662422071
 01/12  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,185.836497659,185.836497659
 01/12  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,189.86910093,189.86910093
 01/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/12  23:00:00,15.2005179776,0.0935187699571,0.0,0.0,1.8243253836,1.797673824,2.79237973849,2.79237973849
 01/12  24:00:00,15.3159212545,0.208922046868,0.0,0.0,1.8243253836,1.797673824,6.22550101338,6.22550101338
 01/13  01:00:00,15.6046195567,0.497620349085,0.0,0.0,1.8243253836,1.797673824,14.8632681798,14.8632681798
 01/13  02:00:00,15.8104637614,0.703464553814,0.0,0.0,1.8243253836,1.797673824,20.9094920175,20.9094920175
 01/13  03:00:00,16.0419874331,0.934988225498,0.0,0.0,1.8243253836,1.797673824,27.8282760051,27.8282760051
 01/13  04:00:00,16.057077764,0.950078556366,0.0,0.0,1.8243253836,1.797673824,28.2346347519,28.2346347519
 01/13  05:00:00,16.2269675178,1.11996831017,0.0,0.0,1.8243253836,1.797673824,33.3550860289,33.3550860289
 01/13  06:00:00,16.3153833713,1.20838416368,0.0,0.0,1.8243253836,1.797673824,35.9352047135,35.9352047135
 01/13  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,321.945331342,321.945331342
 01/13  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,278.77939591,278.77939591
 01/13  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,251.94054558,251.94054558
 01/13  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,217.725499818,217.725499818
 01/13  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,195.244097084,195.244097084
 01/13  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,165.51023586,165.51023586
 01/13  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,148.397981562,148.397981562
 01/13  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,141.530273215,141.530273215
 01/13  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,136.029722899,136.029722899
 01/13  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,130.20628129,130.20628129
 01/13  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,138.251658619,138.251658619
 01/13  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,162.412183958,162.412183958
 01/13  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,182.696245819,182.696245819
 01/13  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,192.247831046,192.247831046
 01/13  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,192.853221862,192.853221862
 01/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/13  23:00:00,15.1652787745,0.058279566883,0.0,0.0,1.8243253836,1.797673824,1.73756683423,1.73756683423
 01/13  24:00:00,15.3200990845,0.213099876876,0.0,0.0,1.8243253836,1.797673824,6.35091631005,6.35091631005
 01/14  01:00:00,15.1202368618,0.462656110228,0.0,0.0,1.8243253836,1.348255368,13.8250559869,13.8250559869
 01/14  02:00:00,15.4873893247,0.829808573074,0.0,0.0,1.8243253836,1.348255368,24.6573843637,24.6573843637
 01/14  03:00:00,15.6590974128,1.00151666122,0.0,0.0,1.8243253836,1.348255368,29.8053276947,29.8053276947
 01/14  04:00:00,15.8098987381,1.15231798646,0.0,0.0,1.8243253836,1.348255368,34.2679903972,34.2679903972
 01/14  05:00:00,15.8852042074,1.22762345581,0.0,0.0,1.8243253836,1.348255368,36.5649921849,36.5649921849
 01/14  06:00:00,15.9453081794,1.28772742776,0.0,0.0,1.8243253836,1.348255368,38.3162702058,38.3162702058
 01/14  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,307.243290721,307.243290721
 01/14  08:00:00,22.1205555017,8.11872733184,0.0,0.0,3.6486507672,2.696510736,262.342601036,262.342601036
 01/14  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,241.673945687,241.673945687
 01/14  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,213.853309191,213.853309191
 01/14  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,195.491452343,195.491452343
 01/14  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,174.394396521,174.394396521
 01/14  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,159.975834506,159.975834506
 01/14  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,144.477039492,144.477039492
 01/14  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,132.704765149,132.704765149
 01/14  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,129.739978682,129.739978682
 01/14  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,132.834042143,132.834042143
 01/14  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.717950098,139.717950098
 01/14  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,161.982678221,161.982678221
 01/14  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,173.479616986,173.479616986
 01/14  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,177.708678163,177.708678163
 01/14  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,187.181043382,187.181043382
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.7092935852,0.0517128336425,0.0,0.0,1.8243253836,1.348255368,1.54430981574,1.54430981574
 01/15  01:00:00,14.8442903138,0.186709562155,0.0,0.0,1.8243253836,1.348255368,5.57473545762,5.57473545762
 01/15  02:00:00,14.9229023377,0.265321586058,0.0,0.0,1.8243253836,1.348255368,7.94068953203,7.94068953203
 01/15  03:00:00,15.296522095,0.638941343355,0.0,0.0,1.8243253836,1.348255368,19.0361537511,19.0361537511
 01/15  04:00:00,15.3809401921,0.723359440461,0.0,0.0,1.8243253836,1.348255368,21.5212201998,21.5212201998
 01/15  05:00:00,15.5217212766,0.864140524981,0.0,0.0,1.8243253836,1.348255368,25.7065122535,25.7065122535
 01/15  06:00:00,15.5078228172,0.850242065593,0.0,0.0,1.8243253836,1.348255368,25.3016450576,25.3016450576
 01/15  07:00:00,15.6398984749,0.982317723284,0.0,0.0,1.8243253836,1.348255368,29.2392087392,29.2392087392
 01/15  08:00:00,11.7824354526,0.953188034353,0.0,0.0,1.8243253836,1.348255368,28.3868968446,28.3868968446
 01/15  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,272.688792653,272.688792653
 01/15  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,217.488079826,217.488079826
 01/15  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,186.869476165,186.869476165
 01/15  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,167.817595711,167.817595711
 01/15  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,139.333663332,139.333663332
 01/15  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,125.636653839,125.636653839
 01/15  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,115.152114055,115.152114055
 01/15  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,109.528773488,109.528773488
 01/15  17:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,117.188261889,117.188261889
 01/15  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,156.153568792,156.153568792
 01/15  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,165.501551588,165.501551588
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  23:00:00,14.6925959802,0.0350152285639,0.0,0.0,1.8243253836,1.348255368,1.03715061562,1.03715061562
 01/15  24:00:00,14.8443887008,0.186807949236,0.0,0.0,1.8243253836,1.348255368,5.58273428188,5.58273428188
 01/16  01:00:00,14.9381112525,0.280530500941,0.0,0.0,1.8243253836,1.348255368,8.37838587215,8.37838587215
 01/16  02:00:00,15.3787071447,0.721126393089,0.0,0.0,1.8243253836,1.348255368,21.4919361309,21.4919361309
 01/16  03:00:00,15.3649347065,0.707353954856,0.0,0.0,1.8243253836,1.348255368,21.009124103,21.009124103
 01/16  04:00:00,15.6794938188,1.02191306724,0.0,0.0,1.8243253836,1.348255368,30.4041244347,30.4041244347
 01/16  05:00:00,15.5776151368,0.920034385156,0.0,0.0,1.8243253836,1.348255368,27.3416594761,27.3416594761
 01/16  06:00:00,15.9191660478,1.26158529615,0.0,0.0,1.8243253836,1.348255368,37.5706246209,37.5706246209
 01/16  07:00:00,15.7535992576,1.09601850604,0.0,0.0,1.8243253836,1.348255368,32.5908416247,32.5908416247
 01/16  08:00:00,12.3195005587,1.4902531404,0.0,0.0,1.8243253836,1.348255368,44.4129883905,44.4129883905
 01/16  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,311.201186897,311.201186897
 01/16  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,265.414603749,265.414603749
 01/16  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,241.144116722,241.144116722
 01/16  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,227.323752306,227.323752306
 01/16  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,206.974869158,206.974869158
 01/16  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,196.11667318,196.11667318
 01/16  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,190.045475516,190.045475516
 01/16  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,190.521197897,190.521197897
 01/16  17:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,194.11622656,194.11622656
 01/16  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,235.028743749,235.028743749
 01/16  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,250.038367467,250.038367467
 01/16  20:00:00,14.6763312685,0.0187505168577,0.0,0.0,1.8243253836,1.348255368,0.559625687542,0.559625687542
 01/16  21:00:00,14.8576160259,0.200035274349,0.0,0.0,1.8243253836,1.348255368,5.96828518919,5.96828518919
 01/16  22:00:00,15.1126458836,0.455065132043,0.0,0.0,1.8243253836,1.348255368,13.5899699567,13.5899699567
 01/16  23:00:00,15.3897110434,0.732130291846,0.0,0.0,1.8243253836,1.348255368,21.747266598,21.747266598
 01/16  24:00:00,15.5828452603,0.92526450873,0.0,0.0,1.8243253836,1.348255368,27.5022847642,27.5022847642
 01/17  01:00:00,16.024667623,0.917668415386,0.0,0.0,1.8243253836,1.797673824,27.2509392835,27.2509392835
 01/17  02:00:00,16.2040216812,1.09702247356,0.0,0.0,1.8243253836,1.797673824,32.6344426934,32.6344426934
 01/17  03:00:00,16.1479497828,1.04095057518,0.0,0.0,1.8243253836,1.797673824,30.9275475513,30.9275475513
 01/17  04:00:00,16.291469138,1.18446993037,0.0,0.0,1.8243253836,1.797673824,35.2532130519,35.2532130519
 01/17  05:00:00,16.2145770468,1.10757783916,0.0,0.0,1.8243253836,1.797673824,32.9238533633,32.9238533633
 01/17  06:00:00,16.3195829158,1.21258370817,0.0,0.0,1.8243253836,1.797673824,36.104927345,36.104927345
 01/17  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,287.982482719,287.982482719
 01/17  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,239.676656203,239.676656203
 01/17  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,213.249181626,213.249181626
 01/17  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,182.074376457,182.074376457
 01/17  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,170.539026358,170.539026358
 01/17  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,156.897774015,156.897774015
 01/17  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,152.32186619,152.32186619
 01/17  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,148.638066514,148.638066514
 01/17  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,142.14327846,142.14327846
 01/17  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,135.041624411,135.041624411
 01/17  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,135.070792734,135.070792734
 01/17  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,138.431188633,138.431188633
 01/17  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,143.707209283,143.707209283
 01/17  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,151.616329846,151.616329846
 01/17  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,155.358047896,155.358047896
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1361825948,0.0291833871986,0.0,0.0,1.8243253836,1.797673824,0.864415482694,0.864415482694
 01/18  01:00:00,15.1549357535,0.0479365458537,0.0,0.0,1.8243253836,1.797673824,1.42101983932,1.42101983932
 01/18  02:00:00,15.1873884013,0.0803891937267,0.0,0.0,1.8243253836,1.797673824,2.39292238441,2.39292238441
 01/18  03:00:00,15.2134689793,0.106469771703,0.0,0.0,1.8243253836,1.797673824,3.18464922614,3.18464922614
 01/18  04:00:00,15.2360922718,0.12909306423,0.0,0.0,1.8243253836,1.797673824,3.85054206986,3.85054206986
 01/18  05:00:00,15.2429897814,0.135990573821,0.0,0.0,1.8243253836,1.797673824,4.08183648399,4.08183648399
 01/18  06:00:00,15.318164791,0.211165583382,0.0,0.0,1.8243253836,1.797673824,6.31556089067,6.31556089067
 01/18  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,256.792235192,256.792235192
 01/18  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,221.863413577,221.863413577
 01/18  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,203.454151011,203.454151011
 01/18  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,172.72958492,172.72958492
 01/18  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,158.050524815,158.050524815
 01/18  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,140.906062703,140.906062703
 01/18  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,128.463462004,128.463462004
 01/18  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,121.222124068,121.222124068
 01/18  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,117.894638363,117.894638363
 01/18  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,114.66138596,114.66138596
 01/18  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,124.474184392,124.474184392
 01/18  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,140.531058818,140.531058818
 01/18  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,157.614741763,157.614741763
 01/18  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,180.159045361,180.159045361
 01/18  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,188.635304153,188.635304153
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.2426156858,0.135616478212,0.0,0.0,1.8243253836,1.797673824,4.04737026321,4.04737026321
 01/18  24:00:00,15.5992762073,0.492276999668,0.0,0.0,1.8243253836,1.797673824,14.6609901429,14.6609901429
 01/19  01:00:00,16.0918807221,0.984881514452,0.0,0.0,1.8243253836,1.797673824,29.3101518075,29.3101518075
 01/19  02:00:00,16.2464599663,1.1394607587,0.0,0.0,1.8243253836,1.797673824,33.846266464,33.846266464
 01/19  03:00:00,16.4397155338,1.3327163262,0.0,0.0,1.8243253836,1.797673824,39.7052540753,39.7052540753
 01/19  04:00:00,16.4918493543,1.38485014668,0.0,0.0,1.8243253836,1.797673824,41.182933788,41.182933788
 01/19  05:00:00,16.6183175649,1.51131835732,0.0,0.0,1.8243253836,1.797673824,45.0671795344,45.0671795344
 01/19  06:00:00,16.6108032626,1.50380405498,0.0,0.0,1.8243253836,1.797673824,44.7488285637,44.7488285637
 01/19  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,318.169063582,318.169063582
 01/19  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,267.942966394,267.942966394
 01/19  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,240.140458062,240.140458062
 01/19  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,205.474304479,205.474304479
 01/19  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,191.688802404,191.688802404
 01/19  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,176.494405788,176.494405788
 01/19  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,170.045283596,170.045283596
 01/19  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,160.828849934,160.828849934
 01/19  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,155.390009695,155.390009695
 01/19  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,152.376049593,152.376049593
 01/19  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,157.251921604,157.251921604
 01/19  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,170.451404983,170.451404983
 01/19  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,184.654702045,184.654702045
 01/19  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,199.295401669,199.295401669
 01/19  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,206.861063498,206.861063498
 01/19  22:00:00,22.3942544572,0.0166052748076,0.0,0.0,7.2973015344,3.595347648,0.494974724493,0.494974724493
 01/19  23:00:00,15.3289812951,0.221982087542,0.0,0.0,1.8243253836,1.797673824,6.61555932282,6.61555932282
 01/19  24:00:00,15.8882262406,0.781227033042,0.0,0.0,1.8243253836,1.797673824,23.2829673007,23.2829673007
 01/20  01:00:00,16.2523085055,1.14530929788,0.0,0.0,1.8243253836,1.797673824,33.9958273859,33.9958273859
 01/20  02:00:00,16.5216529416,1.41465373399,0.0,0.0,1.8243253836,1.797673824,42.1812248915,42.1812248915
 01/20  03:00:00,16.7891394014,1.68214019383,0.0,0.0,1.8243253836,1.797673824,50.0182016449,50.0182016449
 01/20  04:00:00,17.0053590891,1.89835988148,0.0,0.0,1.8243253836,1.797673824,56.7312976532,56.7312976532
 01/20  05:00:00,17.2021147269,2.09511551934,0.0,0.0,1.8243253836,1.797673824,62.4053194529,62.4053194529
 01/20  06:00:00,17.3465033245,2.23950411693,0.0,0.0,1.8243253836,1.797673824,67.0253954074,67.0253954074
 01/20  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,376.940936425,376.940936425
 01/20  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,348.041312299,348.041312299
 01/20  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,320.825234036,320.825234036
 01/20  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,281.428211012,281.428211012
 01/20  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,258.241278229,258.241278229
 01/20  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,232.98614591,232.98614591
 01/20  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,217.459876198,217.459876198
 01/20  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,204.697113569,204.697113569
 01/20  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,201.41309953,201.41309953
 01/20  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,194.257275591,194.257275591
 01/20  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,197.682101331,197.682101331
 01/20  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,209.449685736,209.449685736
 01/20  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,229.814723428,229.814723428
 01/20  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,254.5672768,254.5672768
 01/20  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,259.235992721,259.235992721
 01/20  22:00:00,22.503671725,0.12602254265,0.0,0.0,7.2973015344,3.595347648,3.75673438291,3.75673438291
 01/20  23:00:00,16.0137813166,0.906782109014,0.0,0.0,1.8243253836,1.797673824,26.9880528374,26.9880528374
 01/20  24:00:00,16.7870636064,1.68006439883,0.0,0.0,1.8243253836,1.797673824,49.964813877,49.964813877
