Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/21  01:00:00,16.6478426921,1.99026194051,0.0,0.0,1.8243253836,1.348255368,59.409441409,59.409441409
 01/21  02:00:00,17.0782192183,2.4206384667,0.0,0.0,1.8243253836,1.348255368,72.2381397302,72.2381397302
 01/21  03:00:00,17.1059897905,2.44840903888,0.0,0.0,1.8243253836,1.348255368,73.279680753,73.279680753
 01/21  04:00:00,17.4879373153,2.8303565637,0.0,0.0,1.8243253836,1.348255368,84.6441205374,84.6441205374
 01/21  05:00:00,17.3416463074,2.68406555579,0.0,0.0,1.8243253836,1.348255368,80.437987475,80.437987475
 01/21  06:00:00,17.7656770691,3.10809631746,0.0,0.0,1.8243253836,1.348255368,93.0293761222,93.0293761222
 01/21  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,381.902391788,381.902391788
 01/21  08:00:00,22.1205555017,8.11872733184,0.0,0.0,3.6486507672,2.696510736,381.818217855,381.818217855
 01/21  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,367.465722239,367.465722239
 01/21  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,312.333136111,312.333136111
 01/21  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,269.752821239,269.752821239
 01/21  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,240.928970943,240.928970943
 01/21  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,220.085507902,220.085507902
 01/21  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,204.195476988,204.195476988
 01/21  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,196.579669487,196.579669487
 01/21  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,194.666637441,194.666637441
 01/21  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,195.131229788,195.131229788
 01/21  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,200.862661794,200.862661794
 01/21  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,221.367937125,221.367937125
 01/21  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,231.80013166,231.80013166
 01/21  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,236.969009357,236.969009357
 01/21  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,247.211036744,247.211036744
 01/21  23:00:00,14.7459600143,0.0883792626819,0.0,0.0,1.8243253836,1.348255368,2.63403839959,2.63403839959
 01/21  24:00:00,15.1095144557,0.451933704097,0.0,0.0,1.8243253836,1.348255368,13.4861979092,13.4861979092
 01/22  01:00:00,15.6019151077,0.944334356148,0.0,0.0,1.8243253836,1.348255368,28.0460990454,28.0460990454
 01/22  02:00:00,15.7902825425,1.13270179089,0.0,0.0,1.8243253836,1.348255368,33.676209117,33.676209117
 01/22  03:00:00,15.8828227196,1.22524196801,0.0,0.0,1.8243253836,1.348255368,36.4195237906,36.4195237906
 01/22  04:00:00,15.9625539722,1.30497322058,0.0,0.0,1.8243253836,1.348255368,38.8379038703,38.8379038703
 01/22  05:00:00,16.0449077557,1.38732700405,0.0,0.0,1.8243253836,1.348255368,41.275074495,41.275074495
 01/22  06:00:00,16.1000070061,1.44242625453,0.0,0.0,1.8243253836,1.348255368,42.9706551127,42.9706551127
 01/22  07:00:00,16.1163272494,1.4587464978,0.0,0.0,1.8243253836,1.348255368,43.4267920289,43.4267920289
 01/22  08:00:00,12.297186063,1.46793864472,0.0,0.0,1.8243253836,1.348255368,43.7494865381,43.7494865381
 01/22  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,309.115505776,309.115505776
 01/22  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,253.606844386,253.606844386
 01/22  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,220.610822833,220.610822833
 01/22  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,199.473664297,199.473664297
 01/22  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,174.012015104,174.012015104
 01/22  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,161.134311822,161.134311822
 01/22  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,151.246186367,151.246186367
 01/22  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,146.772608058,146.772608058
 01/22  17:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,151.663848894,151.663848894
 01/22  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,193.212227494,193.212227494
 01/22  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,206.955661333,206.955661333
 01/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  21:00:00,14.6733048934,0.0157241418026,0.0,0.0,1.8243253836,1.348255368,0.469294065442,0.469294065442
 01/22  22:00:00,14.7906633551,0.133082603501,0.0,0.0,1.8243253836,1.348255368,3.95866165673,3.95866165673
 01/22  23:00:00,15.0392227194,0.381641967847,0.0,0.0,1.8243253836,1.348255368,11.4184348751,11.4184348751
 01/22  24:00:00,15.4132147455,0.755633993853,0.0,0.0,1.8243253836,1.348255368,22.4312596128,22.4312596128
 01/23  01:00:00,16.0862162311,0.979217023481,0.0,0.0,1.8243253836,1.797673824,29.1654318629,29.1654318629
 01/23  02:00:00,16.2510830405,1.14408383292,0.0,0.0,1.8243253836,1.797673824,33.9664089198,33.9664089198
 01/23  03:00:00,16.461837623,1.3548384154,0.0,0.0,1.8243253836,1.797673824,40.4204129983,40.4204129983
 01/23  04:00:00,16.6050611441,1.49806193648,0.0,0.0,1.8243253836,1.797673824,44.5256220569,44.5256220569
 01/23  05:00:00,16.7971443467,1.69014513913,0.0,0.0,1.8243253836,1.797673824,50.5007657376,50.5007657376
 01/23  06:00:00,16.8946891313,1.78768992374,0.0,0.0,1.8243253836,1.797673824,53.1826247902,53.1826247902
 01/23  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,347.370452491,347.370452491
 01/23  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,304.573275812,304.573275812
 01/23  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,281.014936381,281.014936381
 01/23  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,247.185699403,247.185699403
 01/23  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,231.231540379,231.231540379
 01/23  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,213.132344534,213.132344534
 01/23  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,198.28791386,198.28791386
 01/23  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,193.056562563,193.056562563
 01/23  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,184.901788573,184.901788573
 01/23  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,180.278584559,180.278584559
 01/23  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,187.336521117,187.336521117
 01/23  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,199.705508482,199.705508482
 01/23  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,213.648500609,213.648500609
 01/23  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,227.03315257,227.03315257
 01/23  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,237.00558185,237.00558185
 01/23  22:00:00,22.4619474471,0.0842982647342,0.0,0.0,7.2973015344,3.595347648,2.50583633354,2.50583633354
 01/23  23:00:00,15.6777841387,0.570784931143,0.0,0.0,1.8243253836,1.797673824,17.021802931,17.021802931
 01/23  24:00:00,16.282198576,1.17519936836,0.0,0.0,1.8243253836,1.797673824,34.9451638171,34.9451638171
 01/24  01:00:00,16.7398391265,1.63283991893,0.0,0.0,1.8243253836,1.797673824,48.6122340496,48.6122340496
 01/24  02:00:00,16.8422883259,1.73528911826,0.0,0.0,1.8243253836,1.797673824,51.7230238593,51.7230238593
 01/24  03:00:00,17.1719678879,2.06496868027,0.0,0.0,1.8243253836,1.797673824,61.5912529219,61.5912529219
 01/24  04:00:00,17.1865142683,2.07951506072,0.0,0.0,1.8243253836,1.797673824,62.0850400025,62.0850400025
 01/24  05:00:00,17.4142177475,2.30721853988,0.0,0.0,1.8243253836,1.797673824,68.89340353,68.89340353
 01/24  06:00:00,17.2877172186,2.18071801103,0.0,0.0,1.8243253836,1.797673824,65.1263677126,65.1263677126
 01/24  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,368.860732488,368.860732488
 01/24  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,325.759430962,325.759430962
 01/24  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,293.966833982,293.966833982
 01/24  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,252.002637027,252.002637027
 01/24  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,223.841888014,223.841888014
 01/24  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,182.60646034,182.60646034
 01/24  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,158.654531791,158.654531791
 01/24  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,147.914662591,147.914662591
 01/24  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,145.47018476,145.47018476
 01/24  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,135.721723168,135.721723168
 01/24  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,137.76700675,137.76700675
 01/24  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,148.030493705,148.030493705
 01/24  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,157.027247979,157.027247979
 01/24  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,166.381168708,166.381168708
 01/24  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,171.395870912,171.395870912
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.1292333105,0.0222341029472,0.0,0.0,1.8243253836,1.797673824,0.658962117995,0.658962117995
 01/24  24:00:00,15.1839621502,0.0769629426482,0.0,0.0,1.8243253836,1.797673824,2.28978788284,2.28978788284
 01/25  01:00:00,15.2841190877,0.177119880082,0.0,0.0,1.8243253836,1.797673824,5.28313457784,5.28313457784
 01/25  02:00:00,15.3009077704,0.193908562754,0.0,0.0,1.8243253836,1.797673824,5.79906008225,5.79906008225
 01/25  03:00:00,15.6249798731,0.517980665505,0.0,0.0,1.8243253836,1.797673824,15.4383390211,15.4383390211
 01/25  04:00:00,15.8245731834,0.717573975794,0.0,0.0,1.8243253836,1.797673824,21.3561278575,21.3561278575
 01/25  05:00:00,16.0320054659,0.925006258315,0.0,0.0,1.8243253836,1.797673824,27.4751028071,27.4751028071
 01/25  06:00:00,16.1382040358,1.03120482817,0.0,0.0,1.8243253836,1.797673824,30.6951349872,30.6951349872
 01/25  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,304.613781766,304.613781766
 01/25  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,254.250635889,254.250635889
 01/25  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,226.928857493,226.928857493
 01/25  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,194.646325435,194.646325435
 01/25  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,187.540181975,187.540181975
 01/25  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,170.97908437,170.97908437
 01/25  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,161.295895114,161.295895114
 01/25  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,160.96932782,160.96932782
 01/25  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,154.082334529,154.082334529
 01/25  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,149.882946432,149.882946432
 01/25  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,154.227831455,154.227831455
 01/25  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,169.298237619,169.298237619
 01/25  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,191.82633304,191.82633304
 01/25  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,220.023029056,220.023029056
 01/25  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,244.492518242,244.492518242
 01/25  22:00:00,22.4597035065,0.0820543240521,0.0,0.0,7.2973015344,3.595347648,2.45104573918,2.45104573918
 01/25  23:00:00,15.8275888228,0.720589615226,0.0,0.0,1.8243253836,1.797673824,21.4571567185,21.4571567185
 01/25  24:00:00,16.4192980851,1.31229887746,0.0,0.0,1.8243253836,1.797673824,39.0494363871,39.0494363871
 01/26  01:00:00,16.8327812702,1.72578206263,0.0,0.0,1.8243253836,1.797673824,51.3632527288,51.3632527288
 01/26  02:00:00,17.0173688887,1.91036968111,0.0,0.0,1.8243253836,1.797673824,57.0096595536,57.0096595536
 01/26  03:00:00,17.3137884784,2.20678927082,0.0,0.0,1.8243253836,1.797673824,65.7976536809,65.7976536809
 01/26  04:00:00,17.4288373149,2.32183810733,0.0,0.0,1.8243253836,1.797673824,69.4479345882,69.4479345882
 01/26  05:00:00,17.5666578,2.45965859242,0.0,0.0,1.8243253836,1.797673824,73.4172025693,73.4172025693
 01/26  06:00:00,17.6793113832,2.5723121756,0.0,0.0,1.8243253836,1.797673824,77.026570983,77.026570983
 01/26  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,381.36710235,381.36710235
 01/26  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,363.30039416,363.30039416
 01/26  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,314.159077875,314.159077875
 01/26  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,262.149170578,262.149170578
 01/26  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,240.345611666,240.345611666
 01/26  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,208.081728898,208.081728898
 01/26  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,182.413212622,182.413212622
 01/26  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,168.418915827,168.418915827
 01/26  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,159.78652154,159.78652154
 01/26  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,148.787877025,148.787877025
 01/26  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,152.617350936,152.617350936
 01/26  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,173.150965761,173.150965761
 01/26  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,197.842671084,197.842671084
 01/26  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,222.78172593,222.78172593
 01/26  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,241.672699876,241.672699876
 01/26  22:00:00,22.4701442169,0.0924950345135,0.0,0.0,7.2973015344,3.595347648,2.7528915709,2.7528915709
 01/26  23:00:00,15.7862478066,0.679248598972,0.0,0.0,1.8243253836,1.797673824,20.2417839997,20.2417839997
 01/26  24:00:00,16.3451762153,1.23817700771,0.0,0.0,1.8243253836,1.797673824,36.8307377111,36.8307377111
 01/27  01:00:00,16.7544352072,1.64743599958,0.0,0.0,1.8243253836,1.797673824,49.032216796,49.032216796
 01/27  02:00:00,16.9753665977,1.86836739005,0.0,0.0,1.8243253836,1.797673824,55.7427631002,55.7427631002
 01/27  03:00:00,17.2599695942,2.15297038658,0.0,0.0,1.8243253836,1.797673824,64.2050048125,64.2050048125
 01/27  04:00:00,17.3105130889,2.20351388129,0.0,0.0,1.8243253836,1.797673824,65.8579033487,65.8579033487
 01/27  05:00:00,17.5562251132,2.44922590561,0.0,0.0,1.8243253836,1.797673824,73.1192558693,73.1192558693
 01/27  06:00:00,17.607009344,2.50001013637,0.0,0.0,1.8243253836,1.797673824,74.8297776679,74.8297776679
 01/27  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,381.074311209,381.074311209
 01/27  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,365.828529803,365.828529803
 01/27  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,328.232067175,328.232067175
 01/27  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,280.055552606,280.055552606
 01/27  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,238.057020433,238.057020433
 01/27  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,197.192645312,197.192645312
 01/27  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,176.512540425,176.512540425
 01/27  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,156.984927891,156.984927891
 01/27  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,144.39019618,144.39019618
 01/27  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,136.70751506,136.70751506
 01/27  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,141.497982209,141.497982209
 01/27  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,163.138088903,163.138088903
 01/27  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,189.24920916,189.24920916
 01/27  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,216.433833342,216.433833342
 01/27  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,229.944244736,229.944244736
 01/27  22:00:00,22.4600266919,0.0823775094982,0.0,0.0,7.2973015344,3.595347648,2.4607087207,2.4607087207
 01/27  23:00:00,15.7562497517,0.649250544129,0.0,0.0,1.8243253836,1.797673824,19.3546787193,19.3546787193
 01/27  24:00:00,16.3098165296,1.20281732199,0.0,0.0,1.8243253836,1.797673824,35.7742566049,35.7742566049
 01/28  01:00:00,16.3057990262,1.64821827462,0.0,0.0,1.8243253836,1.348255368,49.0667361172,49.0667361172
 01/28  02:00:00,16.5066521946,1.84907144304,0.0,0.0,1.8243253836,1.348255368,55.153747435,55.153747435
 01/28  03:00:00,16.7856518987,2.12807114709,0.0,0.0,1.8243253836,1.348255368,63.4799345482,63.4799345482
 01/28  04:00:00,16.8193515004,2.16177074878,0.0,0.0,1.8243253836,1.348255368,64.5783156703,64.5783156703
 01/28  05:00:00,17.0861426011,2.42856184952,0.0,0.0,1.8243253836,1.348255368,72.5246678369,72.5246678369
 01/28  06:00:00,17.0798371374,2.42225638583,0.0,0.0,1.8243253836,1.348255368,72.4454009185,72.4454009185
 01/28  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,380.208283514,380.208283514
 01/28  08:00:00,20.206388835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,361.27616559,361.27616559
 01/28  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,328.367209833,328.367209833
 01/28  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,282.756929804,282.756929804
 01/28  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,243.468891708,243.468891708
 01/28  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,197.026304857,197.026304857
 01/28  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,167.601829996,167.601829996
 01/28  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,149.695115616,149.695115616
 01/28  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,138.722987279,138.722987279
 01/28  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,131.374428275,131.374428275
 01/28  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,137.100765589,137.100765589
 01/28  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,151.367233565,151.367233565
 01/28  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,183.025076309,183.025076309
 01/28  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,210.678190121,210.678190121
 01/28  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,230.89715983,230.89715983
 01/28  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,250.934352128,250.934352128
 01/28  23:00:00,14.7667329531,0.109152201455,0.0,0.0,1.8243253836,1.348255368,3.25968567809,3.25968567809
 01/28  24:00:00,15.3795150181,0.721934266457,0.0,0.0,1.8243253836,1.348255368,21.4766771209,21.4766771209
 01/29  01:00:00,16.009204799,1.35162404744,0.0,0.0,1.8243253836,1.348255368,40.2072139283,40.2072139283
 01/29  02:00:00,16.2994155975,1.64183484588,0.0,0.0,1.8243253836,1.348255368,48.8541020403,48.8541020403
 01/29  03:00:00,16.5817147913,1.92413403966,0.0,0.0,1.8243253836,1.348255368,57.4145097369,57.4145097369
 01/29  04:00:00,16.7065383383,2.04895758668,0.0,0.0,1.8243253836,1.348255368,61.0625397209,61.0625397209
 01/29  05:00:00,16.961638099,2.30405734739,0.0,0.0,1.8243253836,1.348255368,68.8895909557,68.8895909557
 01/29  06:00:00,16.9741791947,2.3165984431,0.0,0.0,1.8243253836,1.348255368,69.1134129333,69.1134129333
 01/29  07:00:00,17.1694047249,2.51182397328,0.0,0.0,1.8243253836,1.348255368,75.1730567501,75.1730567501
 01/29  08:00:00,11.3950427782,2.47996202661,0.0,0.0,1.8243253836,1.348255368,74.0347427937,74.0347427937
 01/29  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,375.50474563,375.50474563
 01/29  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,316.488411992,316.488411992
 01/29  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,269.500436571,269.500436571
 01/29  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,230.561413158,230.561413158
 01/29  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,188.001929483,188.001929483
 01/29  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,166.227424899,166.227424899
 01/29  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,147.439920563,147.439920563
 01/29  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,137.137579542,137.137579542
 01/29  17:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,140.243059369,140.243059369
 01/29  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,188.855057087,188.855057087
 01/29  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,218.954643826,218.954643826
 01/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  21:00:00,14.8387592042,0.18117845261,0.0,0.0,1.8243253836,1.348255368,5.39912099175,5.39912099175
 01/29  22:00:00,15.2725796316,0.614998880046,0.0,0.0,1.8243253836,1.348255368,18.3380316415,18.3380316415
 01/29  23:00:00,15.5907244272,0.933143675581,0.0,0.0,1.8243253836,1.348255368,27.7211988647,27.7211988647
 01/29  24:00:00,15.7495861357,1.09200538411,0.0,0.0,1.8243253836,1.348255368,32.4857744629,32.4857744629
 01/30  01:00:00,16.4929265493,1.38592734167,0.0,0.0,1.8243253836,1.797673824,41.2408741037,41.2408741037
 01/30  02:00:00,16.4460674727,1.33906826506,0.0,0.0,1.8243253836,1.797673824,39.8870342878,39.8870342878
 01/30  03:00:00,16.5559373763,1.44893816866,0.0,0.0,1.8243253836,1.797673824,43.1311451054,43.1311451054
 01/30  04:00:00,16.4454212541,1.33842204648,0.0,0.0,1.8243253836,1.797673824,39.875161094,39.875161094
 01/30  05:00:00,16.5550714834,1.44807227584,0.0,0.0,1.8243253836,1.797673824,43.1112406288,43.1112406288
 01/30  06:00:00,16.5078870585,1.4008878509,0.0,0.0,1.8243253836,1.797673824,41.7524222319,41.7524222319
 01/30  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,315.122895259,315.122895259
 01/30  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,260.850992279,260.850992279
 01/30  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,235.19141625,235.19141625
 01/30  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,197.553427065,197.553427065
 01/30  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,168.33970183,168.33970183
 01/30  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,141.021527753,141.021527753
 01/30  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,123.335678509,123.335678509
 01/30  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,109.527700245,109.527700245
 01/30  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,104.919306432,104.919306432
 01/30  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,97.7402529199,97.7402529199
 01/30  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,102.416028744,102.416028744
 01/30  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.423376539,115.423376539
 01/30  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,133.800616679,133.800616679
 01/30  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,163.938319467,163.938319467
 01/30  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,169.582336076,169.582336076
 01/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/30  23:00:00,15.1227283841,0.0157291764992,0.0,0.0,1.8243253836,1.797673824,0.469051779123,0.469051779123
 01/30  24:00:00,15.2190041561,0.112004948491,0.0,0.0,1.8243253836,1.797673824,3.32825933063,3.32825933063
 01/31  01:00:00,15.2795091833,0.172509975681,0.0,0.0,1.8243253836,1.797673824,5.14657919532,5.14657919532
 01/31  02:00:00,15.4620388233,0.355039615702,0.0,0.0,1.8243253836,1.797673824,10.6155923587,10.6155923587
 01/31  03:00:00,15.6751163098,0.56811710221,0.0,0.0,1.8243253836,1.797673824,16.9284240651,16.9284240651
 01/31  04:00:00,15.887434255,0.78043504738,0.0,0.0,1.8243253836,1.797673824,23.1923203916,23.1923203916
 01/31  05:00:00,15.9287607944,0.821761586845,0.0,0.0,1.8243253836,1.797673824,24.4540955093,24.4540955093
 01/31  06:00:00,16.0289108457,0.92191163808,0.0,0.0,1.8243253836,1.797673824,27.4020330027,27.4020330027
 01/31  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,280.905236526,280.905236526
 01/31  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,232.440790048,232.440790048
 01/31  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,210.800276359,210.800276359
 01/31  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,181.993151028,181.993151028
 01/31  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,172.338079999,172.338079999
 01/31  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,158.54820233,158.54820233
 01/31  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,148.70165824,148.70165824
 01/31  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.216192179,139.216192179
 01/31  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,127.69980093,127.69980093
 01/31  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,116.596036151,116.596036151
 01/31  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,114.675776102,114.675776102
 01/31  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.777372305,115.777372305
 01/31  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,117.649363555,117.649363555
 01/31  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,124.919879102,124.919879102
 01/31  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,128.23382613,128.23382613
 01/31  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  02:00:00,15.1493743921,0.0423751844677,0.0,0.0,1.8243253836,1.797673824,1.26012514715,1.26012514715
 02/01  03:00:00,15.1651115253,0.0581123177296,0.0,0.0,1.8243253836,1.797673824,1.71627889652,1.71627889652
 02/01  04:00:00,15.2455481534,0.138548945767,0.0,0.0,1.8243253836,1.797673824,4.15579344262,4.15579344262
 02/01  05:00:00,15.2529435391,0.14594433152,0.0,0.0,1.8243253836,1.797673824,4.35444425443,4.35444425443
 02/01  06:00:00,15.2732722817,0.166273074106,0.0,0.0,1.8243253836,1.797673824,4.99356496903,4.99356496903
 02/01  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,235.700685277,235.700685277
 02/01  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,188.251136732,188.251136732
 02/01  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,164.541308687,164.541308687
 02/01  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,138.27527448,138.27527448
 02/01  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,128.962955641,128.962955641
 02/01  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.090467652,115.090467652
 02/01  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,108.498708833,108.498708833
 02/01  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,104.831102097,104.831102097
 02/01  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,97.0038800854,97.0038800854
 02/01  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,91.1109578357,91.1109578357
 02/01  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,92.5910930849,92.5910930849
 02/01  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,97.3181708522,97.3181708522
 02/01  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,104.675625199,104.675625199
 02/01  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,116.054742637,116.054742637
 02/01  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,122.7733191,122.7733191
 02/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  03:00:00,15.124548463,0.0175492553798,0.0,0.0,1.8243253836,1.797673824,0.5225071759,0.5225071759
 02/02  04:00:00,15.1425361927,0.0355369850921,0.0,0.0,1.8243253836,1.797673824,1.05377268958,1.05377268958
 02/02  05:00:00,15.1396549019,0.032655694275,0.0,0.0,1.8243253836,1.797673824,0.969995870859,0.969995870859
 02/02  06:00:00,15.1640288618,0.0570296542134,0.0,0.0,1.8243253836,1.797673824,1.69175243439,1.69175243439
 02/02  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,216.605395344,216.605395344
 02/02  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,170.79706618,170.79706618
 02/02  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,145.189690116,145.189690116
 02/02  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.614187707,115.614187707
 02/02  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.019731388,105.019731388
 02/02  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,95.61486251,95.61486251
 02/02  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,91.7964119034,91.7964119034
 02/02  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,88.8036739019,88.8036739019
 02/02  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,86.8764887094,86.8764887094
 02/02  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.5444046069,83.5444046069
 02/02  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.4261710467,85.4261710467
 02/02  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,90.5765617266,90.5765617266
 02/02  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,95.3416277731,95.3416277731
 02/02  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,106.095992405,106.095992405
 02/02  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,111.88984595,111.88984595
 02/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  04:00:00,15.1316142218,0.0246150142431,0.0,0.0,1.8243253836,1.797673824,0.731268193836,0.731268193836
 02/03  05:00:00,15.1348286203,0.0278294126544,0.0,0.0,1.8243253836,1.797673824,0.826600556973,0.826600556973
 02/03  06:00:00,15.1520875988,0.0450883912033,0.0,0.0,1.8243253836,1.797673824,1.3412358469,1.3412358469
 02/03  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,213.253559603,213.253559603
 02/03  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,168.905034573,168.905034573
 02/03  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,148.300832228,148.300832228
 02/03  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,126.287067017,126.287067017
 02/03  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,117.831811874,117.831811874
 02/03  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,104.533295158,104.533295158
 02/03  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,98.5697180498,98.5697180498
 02/03  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,96.0837767869,96.0837767869
 02/03  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,97.7258743429,97.7258743429
 02/03  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,96.0409108206,96.0409108206
 02/03  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,97.3672138827,97.3672138827
 02/03  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,106.55732968,106.55732968
 02/03  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,120.611172905,120.611172905
 02/03  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,136.729598223,136.729598223
 02/03  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,150.026819334,150.026819334
 02/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  24:00:00,15.1698150545,0.062815846864,0.0,0.0,1.8243253836,1.797673824,1.85702446554,1.85702446554
 02/04  01:00:00,14.8193216314,0.161740879805,0.0,0.0,1.8243253836,1.348255368,4.83404117923,4.83404117923
 02/04  02:00:00,15.0110933073,0.353512555653,0.0,0.0,1.8243253836,1.348255368,10.5558584594,10.5558584594
 02/04  03:00:00,15.3598630538,0.702282302187,0.0,0.0,1.8243253836,1.348255368,20.9250714702,20.9250714702
 02/04  04:00:00,15.5523207767,0.894740025131,0.0,0.0,1.8243253836,1.348255368,26.5899674405,26.5899674405
 02/04  05:00:00,15.7673889062,1.10980815456,0.0,0.0,1.8243253836,1.348255368,33.036465512,33.036465512
 02/04  06:00:00,15.8548292186,1.19724846703,0.0,0.0,1.8243253836,1.348255368,35.6069854872,35.6069854872
 02/04  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,318.863720172,318.863720172
 02/04  08:00:00,20.206388835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,282.317309422,282.317309422
 02/04  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,264.331349439,264.331349439
 02/04  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,241.172358136,241.172358136
 02/04  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,219.876654484,219.876654484
 02/04  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,198.147137858,198.147137858
 02/04  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,181.235040628,181.235040628
 02/04  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,172.794878648,172.794878648
 02/04  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,160.471686007,160.471686007
 02/04  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,151.887138977,151.887138977
 02/04  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,150.940923972,150.940923972
 02/04  18:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,166.062020026,166.062020026
 02/04  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,194.12523993,194.12523993
 02/04  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,224.390554899,224.390554899
 02/04  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,239.752641802,239.752641802
 02/04  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,252.69300952,252.69300952
 02/04  23:00:00,14.7872243152,0.129643563646,0.0,0.0,1.8243253836,1.348255368,3.8705577818,3.8705577818
 02/04  24:00:00,15.4565284828,0.798947731183,0.0,0.0,1.8243253836,1.348255368,23.8145311837,23.8145311837
 02/05  01:00:00,16.0165161405,1.35893538886,0.0,0.0,1.8243253836,1.348255368,40.3482745074,40.3482745074
 02/05  02:00:00,16.2734533064,1.61587255477,0.0,0.0,1.8243253836,1.348255368,48.2082212481,48.2082212481
 02/05  03:00:00,16.7119308186,2.05435006698,0.0,0.0,1.8243253836,1.348255368,61.1473651759,61.1473651759
 02/05  04:00:00,16.6945649865,2.03698423487,0.0,0.0,1.8243253836,1.348255368,60.9119324612,60.9119324612
 02/05  05:00:00,16.9812822973,2.32370154574,0.0,0.0,1.8243253836,1.348255368,69.25345117,69.25345117
 02/05  06:00:00,16.9215756426,2.26399489098,0.0,0.0,1.8243253836,1.348255368,67.761881364,67.761881364
 02/05  07:00:00,17.2478593445,2.59027859292,0.0,0.0,1.8243253836,1.348255368,77.2830778308,77.2830778308
 02/05  08:00:00,9.44116508828,2.44025100335,0.0,0.0,1.8243253836,1.348255368,73.1086968989,73.1086968989
 02/05  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,370.744654272,370.744654272
 02/05  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,320.965783635,320.965783635
 02/05  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,282.012133426,282.012133426
 02/05  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,258.145005425,258.145005425
 02/05  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,230.557610431,230.557610431
 02/05  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,216.452263558,216.452263558
 02/05  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,203.811129541,203.811129541
 02/05  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,197.02390985,197.02390985
 02/05  17:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,194.027785194,194.027785194
 02/05  18:00:00,37.677185206,8.11872733184,0.0,0.0,14.5946030688,5.393021472,227.926341244,227.926341244
 02/05  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,235.592641814,235.592641814
 02/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  21:00:00,14.8178369878,0.160256236189,0.0,0.0,1.8243253836,1.348255368,4.78079589375,4.78079589375
 02/05  22:00:00,15.0584553637,0.400874612054,0.0,0.0,1.8243253836,1.348255368,11.9957390031,11.9957390031
 02/05  23:00:00,15.4017574014,0.74417664982,0.0,0.0,1.8243253836,1.348255368,22.1130912587,22.1130912587
 02/05  24:00:00,15.6454263113,0.987845559696,0.0,0.0,1.8243253836,1.348255368,29.4142017555,29.4142017555
 02/06  01:00:00,16.2234349969,1.11643578931,0.0,0.0,1.8243253836,1.797673824,33.1699187644,33.1699187644
 02/06  02:00:00,16.4624255006,1.35542629303,0.0,0.0,1.8243253836,1.797673824,40.417666515,40.417666515
 02/06  03:00:00,16.5832735712,1.47627436364,0.0,0.0,1.8243253836,1.797673824,43.9067340942,43.9067340942
 02/06  04:00:00,16.8295230023,1.72252379465,0.0,0.0,1.8243253836,1.797673824,51.4685939327,51.4685939327
 02/06  05:00:00,16.7669503188,1.65995111115,0.0,0.0,1.8243253836,1.797673824,49.4083335009,49.4083335009
 02/06  06:00:00,16.7737839908,1.66678478324,0.0,0.0,1.8243253836,1.797673824,49.7870708991,49.7870708991
 02/06  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,328.337235166,328.337235166
 02/06  08:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,289.672404219,289.672404219
 02/06  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,266.978370237,266.978370237
 02/06  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,225.031661681,225.031661681
 02/06  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,200.16180562,200.16180562
 02/06  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,180.083650811,180.083650811
 02/06  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,166.842498941,166.842498941
 02/06  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,157.705242341,157.705242341
 02/06  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,153.14642878,153.14642878
 02/06  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,149.576456581,149.576456581
 02/06  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,157.97866854,157.97866854
 02/06  18:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,172.246959263,172.246959263
 02/06  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,194.99803244,194.99803244
 02/06  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,216.732753035,216.732753035
 02/06  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,229.575546071,229.575546071
 02/06  22:00:00,22.4265491044,0.0488999219731,0.0,0.0,7.2973015344,3.595347648,1.44383457385,1.44383457385
 02/06  23:00:00,15.719693006,0.612693798428,0.0,0.0,1.8243253836,1.797673824,18.2740021294,18.2740021294
 02/06  24:00:00,16.3041597269,1.19716051935,0.0,0.0,1.8243253836,1.797673824,35.572571839,35.572571839
 02/07  01:00:00,16.9443531453,1.83735393766,0.0,0.0,1.8243253836,1.797673824,54.7369661747,54.7369661747
 02/07  02:00:00,17.0412398168,1.93424060925,0.0,0.0,1.8243253836,1.797673824,57.6658537871,57.6658537871
 02/07  03:00:00,17.4255201891,2.31852098146,0.0,0.0,1.8243253836,1.797673824,69.2425100367,69.2425100367
 02/07  04:00:00,17.378911729,2.2719125214,0.0,0.0,1.8243253836,1.797673824,67.8456104464,67.8456104464
 02/07  05:00:00,17.801147617,2.6941484094,0.0,0.0,1.8243253836,1.797673824,80.6017143966,80.6017143966
 02/07  06:00:00,17.6541384139,2.54713920632,0.0,0.0,1.8243253836,1.797673824,76.1818062625,76.1818062625
 02/07  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,381.84988342,381.84988342
 02/07  08:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,373.27875741,373.27875741
 02/07  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,333.592206684,333.592206684
 02/07  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,282.9140134,282.9140134
 02/07  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,248.044448408,248.044448408
 02/07  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,215.126660516,215.126660516
 02/07  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,189.420793368,189.420793368
 02/07  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,171.074326461,171.074326461
 02/07  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,161.139465664,161.139465664
 02/07  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,149.970315516,149.970315516
 02/07  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,154.909630481,154.909630481
 02/07  18:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,166.139468512,166.139468512
 02/07  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,170.40414099,170.40414099
 02/07  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,178.343784805,178.343784805
 02/07  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,180.887680347,180.887680347
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1397734365,0.0327742289164,0.0,0.0,1.8243253836,1.797673824,0.967949834715,0.967949834715
 02/07  24:00:00,15.1651256141,0.058126406491,0.0,0.0,1.8243253836,1.797673824,1.71971806955,1.71971806955
 02/08  01:00:00,15.2736469658,0.166647758176,0.0,0.0,1.8243253836,1.797673824,4.9706774886,4.9706774886
 02/08  02:00:00,15.3301018475,0.223102639859,0.0,0.0,1.8243253836,1.797673824,6.67266952975,6.67266952975
 02/08  03:00:00,15.4130847111,0.306085503478,0.0,0.0,1.8243253836,1.797673824,9.14501691469,9.14501691469
 02/08  04:00:00,15.6199698686,0.512970661038,0.0,0.0,1.8243253836,1.797673824,15.2891758865,15.2891758865
 02/08  05:00:00,15.69530912,0.588309912398,0.0,0.0,1.8243253836,1.797673824,17.5443926525,17.5443926525
 02/08  06:00:00,15.7348546372,0.627855429591,0.0,0.0,1.8243253836,1.797673824,18.7044287361,18.7044287361
 02/08  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,263.364463732,263.364463732
 02/08  08:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,216.865439068,216.865439068
 02/08  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,193.260888848,193.260888848
 02/08  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,168.240245631,168.240245631
 02/08  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,157.686833515,157.686833515
 02/08  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,148.341774513,148.341774513
 02/08  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.721068819,139.721068819
 02/08  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,133.481988563,133.481988563
 02/08  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.324011507,139.324011507
 02/08  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,140.277107997,140.277107997
 02/08  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,154.652975122,154.652975122
 02/08  18:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,175.761084029,175.761084029
 02/08  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,192.260377472,192.260377472
 02/08  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,209.656491064,209.656491064
 02/08  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,223.071219039,223.071219039
 02/08  22:00:00,22.4135728894,0.0359237070132,0.0,0.0,7.2973015344,3.595347648,1.06152898278,1.06152898278
