Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/08  23:00:00,15.5087017669,0.401702559318,0.0,0.0,1.8243253836,1.797673824,12.0001275249,12.0001275249
 02/08  24:00:00,16.2205406182,1.1135414106,0.0,0.0,1.8243253836,1.797673824,33.0686915508,33.0686915508
 02/09  01:00:00,16.4358112213,1.32881201366,0.0,0.0,1.8243253836,1.797673824,39.5648586848,39.5648586848
 02/09  02:00:00,16.8472063843,1.74020717667,0.0,0.0,1.8243253836,1.797673824,51.7715840953,51.7715840953
 02/09  03:00:00,16.8828971599,1.77589795226,0.0,0.0,1.8243253836,1.797673824,53.0001768156,53.0001768156
 02/09  04:00:00,17.3473611043,2.2403618967,0.0,0.0,1.8243253836,1.797673824,66.7773272891,66.7773272891
 02/09  05:00:00,17.3944107576,2.28741155003,0.0,0.0,1.8243253836,1.797673824,68.4624471808,68.4624471808
 02/09  06:00:00,17.7684386648,2.66143945719,0.0,0.0,1.8243253836,1.797673824,79.4825524138,79.4825524138
 02/09  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,381.384145873,381.384145873
 02/09  08:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,358.180994718,358.180994718
 02/09  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,302.206135428,302.206135428
 02/09  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,246.829752285,246.829752285
 02/09  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,211.215013528,211.215013528
 02/09  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,181.613700565,181.613700565
 02/09  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,166.001978853,166.001978853
 02/09  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,158.04769545,158.04769545
 02/09  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,147.032313598,147.032313598
 02/09  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,137.813964075,137.813964075
 02/09  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,137.838897292,137.838897292
 02/09  18:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,144.871782606,144.871782606
 02/09  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,151.078671873,151.078671873
 02/09  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,156.666090457,156.666090457
 02/09  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,162.419566947,162.419566947
 02/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/09  23:00:00,15.1217395596,0.0147403519949,0.0,0.0,1.8243253836,1.797673824,0.440581530255,0.440581530255
 02/09  24:00:00,15.2427590218,0.135759814168,0.0,0.0,1.8243253836,1.797673824,4.03819369595,4.03819369595
 02/10  01:00:00,15.4360698397,0.329070632095,0.0,0.0,1.8243253836,1.797673824,9.84712731377,9.84712731377
 02/10  02:00:00,15.8922661442,0.785266936646,0.0,0.0,1.8243253836,1.797673824,23.3380965241,23.3380965241
 02/10  03:00:00,16.1025185967,0.995519389102,0.0,0.0,1.8243253836,1.797673824,29.6402112934,29.6402112934
 02/10  04:00:00,16.4265895096,1.31959030198,0.0,0.0,1.8243253836,1.797673824,39.2265162826,39.2265162826
 02/10  05:00:00,16.5686381655,1.46163895787,0.0,0.0,1.8243253836,1.797673824,43.5898938647,43.5898938647
 02/10  06:00:00,16.9324181883,1.82541898068,0.0,0.0,1.8243253836,1.797673824,54.3500090846,54.3500090846
 02/10  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,360.024641993,360.024641993
 02/10  08:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,320.160021241,320.160021241
 02/10  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,295.760455936,295.760455936
 02/10  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,268.888340511,268.888340511
 02/10  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,254.745044801,254.745044801
 02/10  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,233.790835996,233.790835996
 02/10  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,219.290769556,219.290769556
 02/10  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,205.789569277,205.789569277
 02/10  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,195.525132195,195.525132195
 02/10  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,188.10986711,188.10986711
 02/10  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,195.048074369,195.048074369
 02/10  18:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,209.19540541,209.19540541
 02/10  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,226.421157972,226.421157972
 02/10  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,246.16612409,246.16612409
 02/10  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,256.227695544,256.227695544
 02/10  22:00:00,22.4936461005,0.115996918083,0.0,0.0,7.2973015344,3.595347648,3.45402477975,3.45402477975
 02/10  23:00:00,15.8886124467,0.781613239147,0.0,0.0,1.8243253836,1.797673824,23.2544675941,23.2544675941
 02/10  24:00:00,16.4978723101,1.39087310246,0.0,0.0,1.8243253836,1.797673824,41.3429775082,41.3429775082
 02/11  01:00:00,16.2402011978,1.58262044619,0.0,0.0,1.8243253836,1.348255368,47.1063728247,47.1063728247
 02/11  02:00:00,16.5832653026,1.92568455098,0.0,0.0,1.8243253836,1.348255368,57.3872000791,57.3872000791
 02/11  03:00:00,16.569957121,1.91237636938,0.0,0.0,1.8243253836,1.348255368,57.0148366813,57.0148366813
 02/11  04:00:00,16.7914939474,2.13391319585,0.0,0.0,1.8243253836,1.348255368,63.6803798891,63.6803798891
 02/11  05:00:00,16.6083361116,1.95075536004,0.0,0.0,1.8243253836,1.348255368,58.1786513931,58.1786513931
 02/11  06:00:00,16.772280962,2.11470021041,0.0,0.0,1.8243253836,1.348255368,63.1020128019,63.1020128019
 02/11  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,351.804379318,351.804379318
 02/11  08:00:00,18.2922221684,8.11872733184,0.0,0.0,3.6486507672,2.696510736,304.01552197,304.01552197
 02/11  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,274.248419953,274.248419953
 02/11  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,226.35775158,226.35775158
 02/11  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,189.16239352,189.16239352
 02/11  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,172.146523842,172.146523842
 02/11  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,165.067097317,165.067097317
 02/11  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,153.959643079,153.959643079
 02/11  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,153.008869976,153.008869976
 02/11  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,149.319928094,149.319928094
 02/11  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,154.423205632,154.423205632
 02/11  18:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,169.568762058,169.568762058
 02/11  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,194.672667895,194.672667895
 02/11  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,209.957720894,209.957720894
 02/11  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,223.9163062,223.9163062
 02/11  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,242.285284353,242.285284353
 02/11  23:00:00,14.7550767978,0.0974960461691,0.0,0.0,1.8243253836,1.348255368,2.90845394972,2.90845394972
 02/11  24:00:00,15.3101803924,0.652599640848,0.0,0.0,1.8243253836,1.348255368,19.4315738858,19.4315738858
 02/12  01:00:00,15.7949529918,1.13737224021,0.0,0.0,1.8243253836,1.348255368,33.8162225003,33.8162225003
 02/12  02:00:00,16.1957705666,1.53818981505,0.0,0.0,1.8243253836,1.348255368,45.7340002223,45.7340002223
 02/12  03:00:00,16.3259920814,1.66841132979,0.0,0.0,1.8243253836,1.348255368,49.7448004174,49.7448004174
 02/12  04:00:00,16.6716327771,2.01405202555,0.0,0.0,1.8243253836,1.348255368,59.99667985,59.99667985
 02/12  05:00:00,16.6899242217,2.03234347014,0.0,0.0,1.8243253836,1.348255368,60.7161609151,60.7161609151
 02/12  06:00:00,16.9640782321,2.30649748046,0.0,0.0,1.8243253836,1.348255368,68.7878846246,68.7878846246
 02/12  07:00:00,16.90009812,2.2425173684,0.0,0.0,1.8243253836,1.348255368,67.0552437497,67.0552437497
 02/12  08:00:00,7.57396756404,2.48722014577,0.0,0.0,1.8243253836,1.348255368,74.2408841674,74.2408841674
 02/12  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,368.286857341,368.286857341
 02/12  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,314.320200514,314.320200514
 02/12  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,274.70277108,274.70277108
 02/12  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,252.750801918,252.750801918
 02/12  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,225.094764089,225.094764089
 02/12  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,208.971924142,208.971924142
 02/12  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,198.793069524,198.793069524
 02/12  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,197.677471739,197.677471739
 02/12  17:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,197.543185084,197.543185084
 02/12  18:00:00,35.7630185393,8.11872733184,0.0,0.0,14.5946030688,5.393021472,242.048235315,242.048235315
 02/12  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,259.924414585,259.924414585
 02/12  20:00:00,14.7017960219,0.0442152702639,0.0,0.0,1.8243253836,1.348255368,1.30450501611,1.30450501611
 02/12  21:00:00,15.1258475389,0.468266787302,0.0,0.0,1.8243253836,1.348255368,13.9924289966,13.9924289966
 02/12  22:00:00,15.4662174075,0.808636655942,0.0,0.0,1.8243253836,1.348255368,23.974194564,23.974194564
 02/12  23:00:00,15.7280991535,1.07051840187,0.0,0.0,1.8243253836,1.348255368,31.8461007648,31.8461007648
 02/12  24:00:00,15.7633816603,1.10580090871,0.0,0.0,1.8243253836,1.348255368,32.8087713304,32.8087713304
 02/13  01:00:00,16.3976012527,1.29060204515,0.0,0.0,1.8243253836,1.797673824,38.4476535982,38.4476535982
 02/13  02:00:00,16.3242640476,1.21726483999,0.0,0.0,1.8243253836,1.797673824,36.144312449,36.144312449
 02/13  03:00:00,16.4702345445,1.3632353369,0.0,0.0,1.8243253836,1.797673824,40.6400467629,40.6400467629
 02/13  04:00:00,16.3852307888,1.27823158122,0.0,0.0,1.8243253836,1.797673824,37.9714842133,37.9714842133
 02/13  05:00:00,16.5467722239,1.43977301633,0.0,0.0,1.8243253836,1.797673824,42.9523968929,42.9523968929
 02/13  06:00:00,16.4760210129,1.36902180533,0.0,0.0,1.8243253836,1.797673824,40.6899454688,40.6899454688
 02/13  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,316.278342881,316.278342881
 02/13  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,267.08351975,267.08351975
 02/13  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,235.791530263,235.791530263
 02/13  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,194.742143146,194.742143146
 02/13  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,171.377981574,171.377981574
 02/13  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,149.436220353,149.436220353
 02/13  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,134.879422454,134.879422454
 02/13  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,129.551511604,129.551511604
 02/13  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,122.807476285,122.807476285
 02/13  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,114.713309734,114.713309734
 02/13  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,121.690165057,121.690165057
 02/13  18:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,134.946591236,134.946591236
 02/13  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,157.572861618,157.572861618
 02/13  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,181.183945589,181.183945589
 02/13  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,197.701797536,197.701797536
 02/13  22:00:00,22.3942061294,0.0165569469655,0.0,0.0,7.2973015344,3.595347648,0.491925466028,0.491925466028
 02/13  23:00:00,15.3386159408,0.231616733224,0.0,0.0,1.8243253836,1.797673824,6.89950115962,6.89950115962
 02/13  24:00:00,15.9866672784,0.879668070782,0.0,0.0,1.8243253836,1.797673824,26.2016556641,26.2016556641
 02/14  01:00:00,16.1355810465,1.02858183893,0.0,0.0,1.8243253836,1.797673824,30.5249049638,30.5249049638
 02/14  02:00:00,16.2786549974,1.1716557898,0.0,0.0,1.8243253836,1.797673824,34.8821859656,34.8821859656
 02/14  03:00:00,16.26271093,1.15571172236,0.0,0.0,1.8243253836,1.797673824,34.3077482775,34.3077482775
 02/14  04:00:00,16.405844514,1.2988453064,0.0,0.0,1.8243253836,1.797673824,38.6996473074,38.6996473074
 02/14  05:00:00,16.3141860965,1.20718688887,0.0,0.0,1.8243253836,1.797673824,35.8572227822,35.8572227822
 02/14  06:00:00,16.4334600504,1.32646084279,0.0,0.0,1.8243253836,1.797673824,39.5380672997,39.5380672997
 02/14  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,297.860744039,297.860744039
 02/14  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,242.959807985,242.959807985
 02/14  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,214.275065955,214.275065955
 02/14  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,181.896806064,181.896806064
 02/14  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,163.11920596,163.11920596
 02/14  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,147.01067055,147.01067055
 02/14  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.463278031,139.463278031
 02/14  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,135.383957206,135.383957206
 02/14  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,127.536584166,127.536584166
 02/14  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,125.736563431,125.736563431
 02/14  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,128.491794244,128.491794244
 02/14  18:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,134.587006152,134.587006152
 02/14  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,144.047568092,144.047568092
 02/14  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,158.430494749,158.430494749
 02/14  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,168.529132618,168.529132618
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1517178304,0.0447186228309,0.0,0.0,1.8243253836,1.797673824,1.32102456564,1.32102456564
 02/14  24:00:00,15.3307679062,0.223768698645,0.0,0.0,1.8243253836,1.797673824,6.69911855992,6.69911855992
 02/15  01:00:00,15.6599802176,0.552981009987,0.0,0.0,1.8243253836,1.797673824,16.4501905756,16.4501905756
 02/15  02:00:00,16.0018035041,0.894804296537,0.0,0.0,1.8243253836,1.797673824,26.6319324662,26.6319324662
 02/15  03:00:00,16.2284615219,1.12146231426,0.0,0.0,1.8243253836,1.797673824,33.2804674744,33.2804674744
 02/15  04:00:00,16.5309716469,1.42397243929,0.0,0.0,1.8243253836,1.797673824,42.4816162309,42.4816162309
 02/15  05:00:00,16.6359613457,1.52896213813,0.0,0.0,1.8243253836,1.797673824,45.4378912251,45.4378912251
 02/15  06:00:00,16.8381274309,1.73112822326,0.0,0.0,1.8243253836,1.797673824,51.7260288147,51.7260288147
 02/15  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,340.713642566,340.713642566
 02/15  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,297.959752702,297.959752702
 02/15  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,271.201362835,271.201362835
 02/15  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,224.083969333,224.083969333
 02/15  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,194.552244189,194.552244189
 02/15  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,171.221911273,171.221911273
 02/15  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,159.10107145,159.10107145
 02/15  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,147.348916061,147.348916061
 02/15  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,141.987193892,141.987193892
 02/15  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,134.457353714,134.457353714
 02/15  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.474325818,139.474325818
 02/15  18:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,155.886239036,155.886239036
 02/15  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,171.026649045,171.026649045
 02/15  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,180.097237927,180.097237927
 02/15  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,197.397216683,197.397216683
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.306592241,0.199593033378,0.0,0.0,1.8243253836,1.797673824,5.95023256802,5.95023256802
 02/15  24:00:00,15.8066365425,0.699637334948,0.0,0.0,1.8243253836,1.797673824,20.8302957601,20.8302957601
 02/16  01:00:00,16.3147826117,1.20778340414,0.0,0.0,1.8243253836,1.797673824,35.8826699019,35.8826699019
 02/16  02:00:00,16.6321297793,1.52513057168,0.0,0.0,1.8243253836,1.797673824,45.4113757296,45.4113757296
 02/16  03:00:00,16.8968648307,1.78986562312,0.0,0.0,1.8243253836,1.797673824,53.3364878492,53.3364878492
 02/16  04:00:00,17.0150195906,1.90802038305,0.0,0.0,1.8243253836,1.797673824,56.903893259,56.903893259
 02/16  05:00:00,17.2791574311,2.17215822345,0.0,0.0,1.8243253836,1.797673824,64.837757949,64.837757949
 02/16  06:00:00,17.3848730789,2.27787387135,0.0,0.0,1.8243253836,1.797673824,68.034227758,68.034227758
 02/16  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,377.65523992,377.65523992
 02/16  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,342.548142228,342.548142228
 02/16  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,290.435835442,290.435835442
 02/16  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,228.405205919,228.405205919
 02/16  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,194.696711947,194.696711947
 02/16  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,164.270534767,164.270534767
 02/16  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,145.313825856,145.313825856
 02/16  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,136.514419447,136.514419447
 02/16  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,126.772716214,126.772716214
 02/16  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,118.483878017,118.483878017
 02/16  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,126.358679937,126.358679937
 02/16  18:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,144.568975967,144.568975967
 02/16  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,163.632993848,163.632993848
 02/16  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,183.094378647,183.094378647
 02/16  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,179.20071418,179.20071418
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1453500074,0.0383507997994,0.0,0.0,1.8243253836,1.797673824,1.13195330515,1.13195330515
 02/16  24:00:00,15.2782168263,0.171217618655,0.0,0.0,1.8243253836,1.797673824,5.11223015307,5.11223015307
 02/17  01:00:00,15.5304492122,0.423450004568,0.0,0.0,1.8243253836,1.797673824,12.6086148672,12.6086148672
 02/17  02:00:00,15.8756559059,0.768656698278,0.0,0.0,1.8243253836,1.797673824,22.8690695395,22.8690695395
 02/17  03:00:00,16.0277410144,0.920741806847,0.0,0.0,1.8243253836,1.797673824,27.3243119806,27.3243119806
 02/17  04:00:00,16.1879588327,1.08095962508,0.0,0.0,1.8243253836,1.797673824,32.1813823423,32.1813823423
 02/17  05:00:00,16.3411776265,1.23417841886,0.0,0.0,1.8243253836,1.797673824,36.665551873,36.665551873
 02/17  06:00:00,16.477393297,1.37039408944,0.0,0.0,1.8243253836,1.797673824,40.8592361114,40.8592361114
 02/17  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,317.180651486,317.180651486
 02/17  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,269.63525671,269.63525671
 02/17  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,239.62448209,239.62448209
 02/17  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,197.906767565,197.906767565
 02/17  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,171.701449428,171.701449428
 02/17  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.362597469,139.362597469
 02/17  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,123.552508866,123.552508866
 02/17  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.684151237,105.684151237
 02/17  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,94.0031389565,94.0031389565
 02/17  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.1947995588,83.1947995588
 02/17  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,86.8166518575,86.8166518575
 02/17  18:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,99.5970034986,99.5970034986
 02/17  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,111.360689727,111.360689727
 02/17  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,122.892656844,122.892656844
 02/17  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,125.02142319,125.02142319
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  02:00:00,14.6837701637,0.0261894121143,0.0,0.0,1.8243253836,1.348255368,0.775555369799,0.775555369799
 02/18  03:00:00,14.7141161567,0.0565354050587,0.0,0.0,1.8243253836,1.348255368,1.67614286596,1.67614286596
 02/18  04:00:00,14.7277187957,0.0701380440886,0.0,0.0,1.8243253836,1.348255368,2.09233425344,2.09233425344
 02/18  05:00:00,14.7937588754,0.13617812382,0.0,0.0,1.8243253836,1.348255368,4.06653858933,4.06653858933
 02/18  06:00:00,14.7732713588,0.115690607216,0.0,0.0,1.8243253836,1.348255368,3.45737716152,3.45737716152
 02/18  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,224.502821378,224.502821378
 02/18  08:00:00,16.3780555017,8.11872733184,0.0,0.0,3.6486507672,2.696510736,181.240728467,181.240728467
 02/18  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,160.531857954,160.531857954
 02/18  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,129.859362408,129.859362408
 02/18  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,114.461082826,114.461082826
 02/18  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,104.956029563,104.956029563
 02/18  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.854063149,105.854063149
 02/18  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,107.376258657,107.376258657
 02/18  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,106.559240352,106.559240352
 02/18  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,106.477685297,106.477685297
 02/18  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,110.346977907,110.346977907
 02/18  18:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,125.598860056,125.598860056
 02/18  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,148.53103828,148.53103828
 02/18  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,156.955542067,156.955542067
 02/18  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,168.978947908,168.978947908
 02/18  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,186.253899756,186.253899756
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.695440761,0.0378600093889,0.0,0.0,1.8243253836,1.348255368,1.11840962667,1.11840962667
 02/19  01:00:00,14.8427850394,0.185204287774,0.0,0.0,1.8243253836,1.348255368,5.53576395279,5.53576395279
 02/19  02:00:00,14.9701066825,0.312525930894,0.0,0.0,1.8243253836,1.348255368,9.32040229272,9.32040229272
 02/19  03:00:00,15.3844741448,0.726893393236,0.0,0.0,1.8243253836,1.348255368,21.6573825479,21.6573825479
 02/19  04:00:00,15.4585771463,0.800996394694,0.0,0.0,1.8243253836,1.348255368,23.7770553504,23.7770553504
 02/19  05:00:00,15.7563053177,1.09872456608,0.0,0.0,1.8243253836,1.348255368,32.7133260045,32.7133260045
 02/19  06:00:00,15.6578622786,1.00028152696,0.0,0.0,1.8243253836,1.348255368,29.7183969656,29.7183969656
 02/19  07:00:00,15.8265437578,1.16896300618,0.0,0.0,1.8243253836,1.348255368,34.8249707781,34.8249707781
 02/19  08:00:00,4.13151198422,0.95893123262,0.0,0.0,1.8243253836,1.348255368,28.4923253622,28.4923253622
 02/19  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,278.887802318,278.887802318
 02/19  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,218.650656267,218.650656267
 02/19  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,177.657518562,177.657518562
 02/19  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,152.822904029,152.822904029
 02/19  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,122.732677597,122.732677597
 02/19  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,105.890201036,105.890201036
 02/19  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,93.219212353,93.219212353
 02/19  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,87.7046546004,87.7046546004
 02/19  17:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,88.5226879051,88.5226879051
 02/19  18:00:00,33.8488518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,122.923467696,122.923467696
 02/19  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,142.818100785,142.818100785
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6838382347,0.0262574831459,0.0,0.0,1.8243253836,1.348255368,0.778214972568,0.778214972568
 02/20  01:00:00,14.6914223637,0.0338416121147,0.0,0.0,1.8243253836,1.348255368,1.00353732749,1.00353732749
 02/20  02:00:00,14.7557492361,0.0981684845288,0.0,0.0,1.8243253836,1.348255368,2.92988012013,2.92988012013
 02/20  03:00:00,14.7799874601,0.122406708492,0.0,0.0,1.8243253836,1.348255368,3.6599226015,3.6599226015
 02/20  04:00:00,14.8093052908,0.15172453924,0.0,0.0,1.8243253836,1.348255368,4.53898291768,4.53898291768
 02/20  05:00:00,14.9111319306,0.253551178957,0.0,0.0,1.8243253836,1.348255368,7.61097544955,7.61097544955
 02/20  06:00:00,15.0946488932,0.437068141614,0.0,0.0,1.8243253836,1.348255368,13.0394874713,13.0394874713
 02/20  07:00:00,15.3207299522,0.663149200576,0.0,0.0,1.8243253836,1.348255368,19.8127543245,19.8127543245
 02/20  08:00:00,3.81740232874,0.644821577135,0.0,0.0,1.8243253836,1.348255368,19.1992438488,19.1992438488
 02/20  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,239.857816119,239.857816119
 02/20  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,167.79460128,167.79460128
 02/20  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,122.253685861,122.253685861
 02/20  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,97.973833234,97.973833234
 02/20  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,71.2599204273,71.2599204273
 02/20  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,59.6022369939,59.6022369939
 02/20  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,50.7707554421,50.7707554421
 02/20  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,46.3591145236,46.3591145236
 02/20  17:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,47.4522137381,47.4522137381
 02/20  18:00:00,33.8488518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,72.5091154658,72.5091154658
 02/20  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,103.312891778,103.312891778
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.133552191,0.0265529834432,0.0,0.0,1.8243253836,1.797673824,0.787745098785,0.787745098785
 02/21  03:00:00,15.1396456196,0.0326464119927,0.0,0.0,1.8243253836,1.797673824,0.968974921351,0.968974921351
 02/21  04:00:00,15.1665289896,0.0595297819671,0.0,0.0,1.8243253836,1.797673824,1.76521293783,1.76521293783
 02/21  05:00:00,15.196416004,0.0894167964485,0.0,0.0,1.8243253836,1.797673824,2.67357047435,2.67357047435
 02/21  06:00:00,15.2057536033,0.0987543956878,0.0,0.0,1.8243253836,1.797673824,2.95322054565,2.95322054565
 02/21  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,210.017905041,210.017905041
 02/21  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,166.022415054,166.022415054
 02/21  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,153.857196909,153.857196909
 02/21  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,133.873954975,133.873954975
 02/21  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,129.388965218,129.388965218
 02/21  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,120.069193575,120.069193575
 02/21  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,116.885654116,116.885654116
 02/21  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,117.103080284,117.103080284
 02/21  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,117.306475599,117.306475599
 02/21  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,113.507454239,113.507454239
 02/21  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,119.194568622,119.194568622
 02/21  18:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,130.832823241,130.832823241
 02/21  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,138.724896484,138.724896484
 02/21  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,150.469614309,150.469614309
 02/21  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,157.374723844,157.374723844
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1685831493,0.0615839416842,0.0,0.0,1.8243253836,1.797673824,1.82130722643,1.82130722643
 02/22  01:00:00,15.2474930433,0.140493835697,0.0,0.0,1.8243253836,1.797673824,4.2003237812,4.2003237812
 02/22  02:00:00,15.3228778393,0.215878631717,0.0,0.0,1.8243253836,1.797673824,6.43704922182,6.43704922182
 02/22  03:00:00,15.5295858726,0.422586665034,0.0,0.0,1.8243253836,1.797673824,12.6270636483,12.6270636483
 02/22  04:00:00,15.76620516,0.659205952388,0.0,0.0,1.8243253836,1.797673824,19.6160615039,19.6160615039
 02/22  05:00:00,15.8474285816,0.740429373991,0.0,0.0,1.8243253836,1.797673824,22.0334673534,22.0334673534
 02/22  06:00:00,15.9933020772,0.886302869583,0.0,0.0,1.8243253836,1.797673824,26.3317595815,26.3317595815
 02/22  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,284.48021617,284.48021617
 02/22  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,236.425977081,236.425977081
 02/22  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,211.099211506,211.099211506
 02/22  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,182.261907324,182.261907324
 02/22  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,166.781893579,166.781893579
 02/22  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,145.75683594,145.75683594
 02/22  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,131.644439764,131.644439764
 02/22  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,123.423331641,123.423331641
 02/22  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,119.180906112,119.180906112
 02/22  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,120.474198043,120.474198043
 02/22  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,132.369400078,132.369400078
 02/22  18:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,149.870708201,149.870708201
 02/22  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,164.75902363,164.75902363
 02/22  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,181.644301679,181.644301679
 02/22  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,194.712574555,194.712574555
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.2244252897,0.117426082147,0.0,0.0,1.8243253836,1.797673824,3.49959398548,3.49959398548
 02/22  24:00:00,15.4398977289,0.33289852134,0.0,0.0,1.8243253836,1.797673824,9.91685226056,9.91685226056
 02/23  01:00:00,15.9790037377,0.872004530128,0.0,0.0,1.8243253836,1.797673824,25.9430003572,25.9430003572
 02/23  02:00:00,16.1679087104,1.06090950283,0.0,0.0,1.8243253836,1.797673824,31.4988668698,31.4988668698
 02/23  03:00:00,16.5028516803,1.39585247265,0.0,0.0,1.8243253836,1.797673824,41.583181616,41.583181616
 02/23  04:00:00,16.4741927056,1.36719349805,0.0,0.0,1.8243253836,1.797673824,40.6475023002,40.6475023002
 02/23  05:00:00,16.7599650375,1.65296582985,0.0,0.0,1.8243253836,1.797673824,49.2991634369,49.2991634369
 02/23  06:00:00,16.7213081465,1.61430893887,0.0,0.0,1.8243253836,1.797673824,48.0439025661,48.0439025661
 02/23  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,340.596046767,340.596046767
 02/23  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,293.32949028,293.32949028
 02/23  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,264.168368147,264.168368147
 02/23  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,231.21531719,231.21531719
 02/23  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,210.404961348,210.404961348
 02/23  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,190.651784745,190.651784745
 02/23  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,174.456398,174.456398
 02/23  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,167.276210939,167.276210939
 02/23  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,160.119406561,160.119406561
 02/23  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,157.428159416,157.428159416
 02/23  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,159.839671553,159.839671553
 02/23  18:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,166.822814659,166.822814659
 02/23  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,173.835831677,173.835831677
 02/23  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,187.099010069,187.099010069
 02/23  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,195.532971504,195.532971504
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.2366964525,0.12969724487,0.0,0.0,1.8243253836,1.797673824,3.86769308148,3.86769308148
 02/23  24:00:00,15.5947914936,0.487792285974,0.0,0.0,1.8243253836,1.797673824,14.5026943266,14.5026943266
 02/24  01:00:00,16.1317970992,1.02479789161,0.0,0.0,1.8243253836,1.797673824,30.498278993,30.498278993
 02/24  02:00:00,16.208749836,1.10175062843,0.0,0.0,1.8243253836,1.797673824,32.7009027934,32.7009027934
 02/24  03:00:00,16.4653937076,1.35839449996,0.0,0.0,1.8243253836,1.797673824,40.472380149,40.472380149
 02/24  04:00:00,16.478470388,1.37147118044,0.0,0.0,1.8243253836,1.797673824,40.7465387013,40.7465387013
 02/24  05:00:00,16.749929581,1.64293037337,0.0,0.0,1.8243253836,1.797673824,49.0160712352,49.0160712352
 02/24  06:00:00,16.7056458308,1.59864662315,0.0,0.0,1.8243253836,1.797673824,47.5493288164,47.5493288164
 02/24  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,341.954168817,341.954168817
 02/24  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,297.351373005,297.351373005
 02/24  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,275.709003332,275.709003332
 02/24  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,245.807955833,245.807955833
 02/24  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,231.849358498,231.849358498
 02/24  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,211.713160434,211.713160434
 02/24  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,197.166267842,197.166267842
 02/24  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,188.136137828,188.136137828
 02/24  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,182.366646356,182.366646356
 02/24  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,178.81029716,178.81029716
 02/24  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,182.809061467,182.809061467
 02/24  18:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,194.426749196,194.426749196
 02/24  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,208.20980357,208.20980357
 02/24  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,221.827642537,221.827642537
 02/24  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,232.467780925,232.467780925
 02/24  22:00:00,22.4277475881,0.0500984057328,0.0,0.0,7.2973015344,3.595347648,1.48068456862,1.48068456862
 02/24  23:00:00,15.7295268317,0.622527624099,0.0,0.0,1.8243253836,1.797673824,18.5746215206,18.5746215206
 02/24  24:00:00,16.2080198114,1.10102060385,0.0,0.0,1.8243253836,1.797673824,32.6852267493,32.6852267493
 02/25  01:00:00,16.2412599898,1.58367923819,0.0,0.0,1.8243253836,1.348255368,47.1738496044,47.1738496044
 02/25  02:00:00,16.2947577796,1.63717702801,0.0,0.0,1.8243253836,1.348255368,48.70309761,48.70309761
 02/25  03:00:00,16.7699454754,2.11236472381,0.0,0.0,1.8243253836,1.348255368,63.072226612,63.072226612
 02/25  04:00:00,16.6616872769,2.00410652525,0.0,0.0,1.8243253836,1.348255368,59.7198394399,59.7198394399
 02/25  05:00:00,17.1019832998,2.44440254821,0.0,0.0,1.8243253836,1.348255368,73.1008939961,73.1008939961
 02/25  06:00:00,16.9092136252,2.25163287362,0.0,0.0,1.8243253836,1.348255368,67.1665594407,67.1665594407
 02/25  07:00:00,20.8621414168,8.11872733184,0.0,0.0,1.8243253836,1.348255368,378.949086166,378.949086166
 02/25  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,344.567741708,344.567741708
 02/25  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,298.08143514,298.08143514
 02/25  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,250.204325096,250.204325096
 02/25  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,216.572765756,216.572765756
 02/25  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,189.215332812,189.215332812
 02/25  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,167.372905538,167.372905538
 02/25  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,150.24902061,150.24902061
 02/25  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.018500778,139.018500778
 02/25  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,133.412410397,133.412410397
 02/25  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,134.522356513,134.522356513
 02/25  18:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,145.254501676,145.254501676
 02/25  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,173.72142126,173.72142126
 02/25  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,189.220365237,189.220365237
 02/25  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,199.512203409,199.512203409
 02/25  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,213.989004779,213.989004779
 02/25  23:00:00,14.6728681099,0.0152873583395,0.0,0.0,1.8243253836,1.348255368,0.455115411187,0.455115411187
 02/25  24:00:00,14.826572352,0.168991600368,0.0,0.0,1.8243253836,1.348255368,5.02151242967,5.02151242967
 02/26  01:00:00,15.2370136262,0.579432874578,0.0,0.0,1.8243253836,1.348255368,17.2835709788,17.2835709788
 02/26  02:00:00,15.5276195033,0.870038751663,0.0,0.0,1.8243253836,1.348255368,25.8194288593,25.8194288593
 02/26  03:00:00,15.9559008628,1.29832011124,0.0,0.0,1.8243253836,1.348255368,38.642202453,38.642202453
 02/26  04:00:00,15.9176906771,1.26010992554,0.0,0.0,1.8243253836,1.348255368,37.4587140576,37.4587140576
 02/26  05:00:00,16.3629455148,1.7053647632,0.0,0.0,1.8243253836,1.348255368,50.8404898148,50.8404898148
 02/26  06:00:00,16.2101561894,1.55257543778,0.0,0.0,1.8243253836,1.348255368,46.2255000983,46.2255000983
 02/26  07:00:00,14.698030175,1.95461609005,0.0,0.0,1.8243253836,1.348255368,58.347435146,58.347435146
 02/26  08:00:00,4.81841380479,1.64583305319,0.0,0.0,1.8243253836,1.348255368,49.0356842505,49.0356842505
 02/26  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,325.970462476,325.970462476
 02/26  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,254.87010123,254.87010123
 02/26  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,212.867979635,212.867979635
 02/26  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,184.847657794,184.847657794
 02/26  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,153.470364078,153.470364078
 02/26  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,137.471758278,137.471758278
 02/26  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,125.172604849,125.172604849
 02/26  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,120.081454382,120.081454382
 02/26  17:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,121.073632681,121.073632681
 02/26  18:00:00,31.934685206,8.11872733184,0.0,0.0,14.5946030688,5.393021472,155.984067451,155.984067451
 02/26  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,177.339465514,177.339465514
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.7135658826,0.0559851310208,0.0,0.0,1.8243253836,1.348255368,1.65817880336,1.65817880336
 02/26  23:00:00,14.7924082147,0.134827463126,0.0,0.0,1.8243253836,1.348255368,4.00918382311,4.00918382311
 02/26  24:00:00,14.9274775431,0.269896791454,0.0,0.0,1.8243253836,1.348255368,8.08606434602,8.08606434602
 02/27  01:00:00,15.7645036541,0.657504446481,0.0,0.0,1.8243253836,1.797673824,19.5365307699,19.5365307699
 02/27  02:00:00,16.0736927879,0.966693580268,0.0,0.0,1.8243253836,1.797673824,28.7656016388,28.7656016388
 02/27  03:00:00,16.1072675171,1.0002683095,0.0,0.0,1.8243253836,1.797673824,29.7233866686,29.7233866686
 02/27  04:00:00,16.3822483849,1.27524917726,0.0,0.0,1.8243253836,1.797673824,37.983647671,37.983647671
 02/27  05:00:00,16.3302032172,1.22320400963,0.0,0.0,1.8243253836,1.797673824,36.3925692682,36.3925692682
 02/27  06:00:00,16.6486471102,1.54164790263,0.0,0.0,1.8243253836,1.797673824,45.9624400998,45.9624400998
 02/27  07:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,328.25289609,328.25289609
 02/27  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,269.626540564,269.626540564
 02/27  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,223.956007846,223.956007846
 02/27  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,175.184065506,175.184065506
 02/27  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,148.025739605,148.025739605
 02/27  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,120.366519299,120.366519299
 02/27  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,98.7093064138,98.7093064138
 02/27  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.7437325735,81.7437325735
 02/27  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,72.6822344415,72.6822344415
 02/27  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,67.0819367248,67.0819367248
 02/27  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.7956156014,69.7956156014
 02/27  18:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,76.0831480787,76.0831480787
 02/27  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,91.5526874403,91.5526874403
 02/27  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,107.652159189,107.652159189
