Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/27  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,116.491558464,116.491558464
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  01:00:00,15.1608558184,0.0538566108338,0.0,0.0,1.8243253836,1.797673824,1.59680791704,1.59680791704
 02/28  02:00:00,15.2632745469,0.156275339302,0.0,0.0,1.8243253836,1.797673824,4.65303050808,4.65303050808
 02/28  03:00:00,15.4834680188,0.376468811176,0.0,0.0,1.8243253836,1.797673824,11.2717332498,11.2717332498
 02/28  04:00:00,15.7710546933,0.664055485675,0.0,0.0,1.8243253836,1.797673824,19.7603091698,19.7603091698
 02/28  05:00:00,16.0000369852,0.893037777564,0.0,0.0,1.8243253836,1.797673824,26.587197365,26.587197365
 02/28  06:00:00,16.1628015671,1.05580235951,0.0,0.0,1.8243253836,1.797673824,31.3774933511,31.3774933511
 02/28  07:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,308.278476449,308.278476449
 02/28  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,256.255276481,256.255276481
 02/28  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,213.58132259,213.58132259
 02/28  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,160.956225613,160.956225613
 02/28  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,130.0560844,130.0560844
 02/28  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,100.399008756,100.399008756
 02/28  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.8633528243,82.8633528243
 02/28  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.1511359153,69.1511359153
 02/28  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,61.9090963983,61.9090963983
 02/28  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,57.0960402273,57.0960402273
 02/28  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,60.4148825186,60.4148825186
 02/28  18:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,74.1478410197,74.1478410197
 02/28  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,92.2386961337,92.2386961337
 02/28  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,109.777424337,109.777424337
 02/28  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,121.599315994,121.599315994
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  01:00:00,15.155603789,0.048604581441,0.0,0.0,1.8243253836,1.797673824,1.4417446633,1.4417446633
 03/01  02:00:00,15.2365191971,0.129519989489,0.0,0.0,1.8243253836,1.797673824,3.85527796482,3.85527796482
 03/01  03:00:00,15.3690907058,0.262091498223,0.0,0.0,1.8243253836,1.797673824,7.85903822889,7.85903822889
 03/01  04:00:00,15.68221266,0.575213452423,0.0,0.0,1.8243253836,1.797673824,17.109124021,17.109124021
 03/01  05:00:00,16.0200349703,0.913035762747,0.0,0.0,1.8243253836,1.797673824,27.2019533653,27.2019533653
 03/01  06:00:00,16.0107259727,0.903726765145,0.0,0.0,1.8243253836,1.797673824,26.8432343579,26.8432343579
 03/01  07:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,292.868450758,292.868450758
 03/01  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,230.420405203,230.420405203
 03/01  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,185.166678392,185.166678392
 03/01  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,144.883624814,144.883624814
 03/01  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,123.660892659,123.660892659
 03/01  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,101.347063776,101.347063776
 03/01  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.8942364198,83.8942364198
 03/01  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,72.5931718603,72.5931718603
 03/01  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,62.9033101472,62.9033101472
 03/01  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,58.3846616991,58.3846616991
 03/01  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,63.0071006477,63.0071006477
 03/01  18:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.6949507117,70.6949507117
 03/01  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,78.4949568404,78.4949568404
 03/01  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,100.858259084,100.858259084
 03/01  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,118.529820875,118.529820875
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1771126898,0.0701134821923,0.0,0.0,1.8243253836,1.797673824,2.07389106232,2.07389106232
 03/02  02:00:00,15.3350513989,0.228052191327,0.0,0.0,1.8243253836,1.797673824,6.82551653414,6.82551653414
 03/02  03:00:00,15.7055419561,0.598542748469,0.0,0.0,1.8243253836,1.797673824,17.822981528,17.822981528
 03/02  04:00:00,16.0291739467,0.922174739138,0.0,0.0,1.8243253836,1.797673824,27.43724167,27.43724167
 03/02  05:00:00,16.2927566711,1.18575746347,0.0,0.0,1.8243253836,1.797673824,35.2344666165,35.2344666165
 03/02  06:00:00,16.5019249426,1.394925735,0.0,0.0,1.8243253836,1.797673824,41.5586403983,41.5586403983
 03/02  07:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,337.892828893,337.892828893
 03/02  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,294.30559947,294.30559947
 03/02  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,266.295833167,266.295833167
 03/02  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,233.418317998,233.418317998
 03/02  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,216.091937783,216.091937783
 03/02  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,194.745818327,194.745818327
 03/02  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,184.674820406,184.674820406
 03/02  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,172.100732419,172.100732419
 03/02  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,162.62605717,162.62605717
 03/02  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,159.176574331,159.176574331
 03/02  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,163.891122374,163.891122374
 03/02  18:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,171.360647703,171.360647703
 03/02  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,185.384007813,185.384007813
 03/02  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,204.873130049,204.873130049
 03/02  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,218.821299036,218.821299036
 03/02  22:00:00,22.4101373624,0.0324881799863,0.0,0.0,7.2973015344,3.595347648,0.958508570105,0.958508570105
 03/02  23:00:00,15.3949205879,0.287921380321,0.0,0.0,1.8243253836,1.797673824,8.60228066088,8.60228066088
 03/02  24:00:00,16.0055277853,0.898528577708,0.0,0.0,1.8243253836,1.797673824,26.6917011129,26.6917011129
 03/03  01:00:00,16.2900909208,1.18309171318,0.0,0.0,1.8243253836,1.797673824,35.1799473055,35.1799473055
 03/03  02:00:00,16.5451824011,1.4381831935,0.0,0.0,1.8243253836,1.797673824,42.7708732923,42.7708732923
 03/03  03:00:00,16.6820267923,1.57502758466,0.0,0.0,1.8243253836,1.797673824,46.9102538998,46.9102538998
 03/03  04:00:00,16.8040410286,1.69704182103,0.0,0.0,1.8243253836,1.797673824,50.5374848175,50.5374848175
 03/03  05:00:00,16.804156372,1.6971571644,0.0,0.0,1.8243253836,1.797673824,50.5882772429,50.5882772429
 03/03  06:00:00,16.8738709642,1.76687175662,0.0,0.0,1.8243253836,1.797673824,52.639713659,52.639713659
 03/03  07:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,331.865103752,331.865103752
 03/03  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,276.673913576,276.673913576
 03/03  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,245.533024541,245.533024541
 03/03  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,210.860728035,210.860728035
 03/03  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,195.439484744,195.439484744
 03/03  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,173.856860904,173.856860904
 03/03  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,164.156403568,164.156403568
 03/03  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,157.054499486,157.054499486
 03/03  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,148.303578773,148.303578773
 03/03  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,141.142147518,141.142147518
 03/03  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,138.557500037,138.557500037
 03/03  18:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,140.560121866,140.560121866
 03/03  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,141.56313612,141.56313612
 03/03  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,145.908594069,145.908594069
 03/03  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,152.25425457,152.25425457
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.2159963091,0.108997101499,0.0,0.0,1.8243253836,1.797673824,3.24763075602,3.24763075602
 03/04  01:00:00,14.8684699656,0.210889213959,0.0,0.0,1.8243253836,1.348255368,6.29714279842,6.29714279842
 03/04  02:00:00,15.3514651491,0.693884397526,0.0,0.0,1.8243253836,1.348255368,20.676918688,20.676918688
 03/04  03:00:00,15.514312819,0.856732067381,0.0,0.0,1.8243253836,1.348255368,25.4574487293,25.4574487293
 03/04  04:00:00,15.7915527599,1.13397200826,0.0,0.0,1.8243253836,1.348255368,33.7562481069,33.7562481069
 03/04  05:00:00,15.8300685598,1.17248780821,0.0,0.0,1.8243253836,1.348255368,34.8659313456,34.8659313456
 03/04  06:00:00,16.0904602983,1.43287954671,0.0,0.0,1.8243253836,1.348255368,42.6960939643,42.6960939643
 03/04  07:00:00,18.9479747501,8.11872733184,0.0,0.0,1.8243253836,1.348255368,324.288111256,324.288111256
 03/04  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,283.4247234,283.4247234
 03/04  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,263.470051173,263.470051173
 03/04  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,231.079750959,231.079750959
 03/04  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,208.162630366,208.162630366
 03/04  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,187.870472927,187.870472927
 03/04  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,174.878695513,174.878695513
 03/04  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,163.228272375,163.228272375
 03/04  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,154.780010086,154.780010086
 03/04  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,151.646457924,151.646457924
 03/04  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,151.49522052,151.49522052
 03/04  18:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,158.055331509,158.055331509
 03/04  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,180.393162565,180.393162565
 03/04  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,196.076986914,196.076986914
 03/04  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,204.419398339,204.419398339
 03/04  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,219.073972151,219.073972151
 03/04  23:00:00,14.6799980256,0.0224172740149,0.0,0.0,1.8243253836,1.348255368,0.669664849809,0.669664849809
 03/04  24:00:00,14.9811177924,0.323537040816,0.0,0.0,1.8243253836,1.348255368,9.65706159421,9.65706159421
 03/05  01:00:00,15.4888728592,0.831292107629,0.0,0.0,1.8243253836,1.348255368,24.690106312,24.690106312
 03/05  02:00:00,15.8530536811,1.19547292947,0.0,0.0,1.8243253836,1.348255368,35.5421305709,35.5421305709
 03/05  03:00:00,16.1057804498,1.44819969821,0.0,0.0,1.8243253836,1.348255368,43.075863949,43.075863949
 03/05  04:00:00,16.4031994765,1.74561872488,0.0,0.0,1.8243253836,1.348255368,51.9975354512,51.9975354512
 03/05  05:00:00,16.7276259792,2.07004522763,0.0,0.0,1.8243253836,1.348255368,61.755057434,61.755057434
 03/05  06:00:00,16.9696979279,2.31211717632,0.0,0.0,1.8243253836,1.348255368,69.0591257656,69.0591257656
 03/05  07:00:00,13.3290408421,2.49979342383,0.0,0.0,1.8243253836,1.348255368,74.7480614399,74.7480614399
 03/05  08:00:00,5.66653610009,2.49395534849,0.0,0.0,1.8243253836,1.348255368,74.5635765304,74.5635765304
 03/05  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,365.824907616,365.824907616
 03/05  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,304.625877196,304.625877196
 03/05  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,266.029240936,266.029240936
 03/05  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,240.348836293,240.348836293
 03/05  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,212.780935567,212.780935567
 03/05  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,201.641026058,201.641026058
 03/05  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,189.859917747,189.859917747
 03/05  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,183.250134463,183.250134463
 03/05  17:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,182.599564801,182.599564801
 03/05  18:00:00,30.0205185393,8.11872733184,0.0,0.0,14.5946030688,5.393021472,219.251030022,219.251030022
 03/05  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,245.08307179,245.08307179
 03/05  20:00:00,14.6792311499,0.0216503982933,0.0,0.0,1.8243253836,1.348255368,0.645906896762,0.645906896762
 03/05  21:00:00,14.9762871386,0.318706386959,0.0,0.0,1.8243253836,1.348255368,9.51875883282,9.51875883282
 03/05  22:00:00,15.6186131497,0.961032398098,0.0,0.0,1.8243253836,1.348255368,28.5545297769,28.5545297769
 03/05  23:00:00,15.8211559325,1.16357518091,0.0,0.0,1.8243253836,1.348255368,34.5846699002,34.5846699002
 03/05  24:00:00,16.2689413447,1.61136059306,0.0,0.0,1.8243253836,1.348255368,47.960641024,47.960641024
 03/06  01:00:00,16.7777485068,1.6707492992,0.0,0.0,1.8243253836,1.797673824,49.7768819676,49.7768819676
 03/06  02:00:00,17.187880048,2.08088084041,0.0,0.0,1.8243253836,1.797673824,62.0846596944,62.0846596944
 03/06  03:00:00,17.0889372392,1.9819380316,0.0,0.0,1.8243253836,1.797673824,59.1301394963,59.1301394963
 03/06  04:00:00,17.2382806673,2.13128145969,0.0,0.0,1.8243253836,1.797673824,63.6264492789,63.6264492789
 03/06  05:00:00,16.8731680265,1.7661688189,0.0,0.0,1.8243253836,1.797673824,52.6370603115,52.6370603115
 03/06  06:00:00,17.1163881717,2.00938896405,0.0,0.0,1.8243253836,1.797673824,59.9378833242,59.9378833242
 03/06  07:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,334.083260322,334.083260322
 03/06  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,277.470487828,277.470487828
 03/06  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,238.090131085,238.090131085
 03/06  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,190.657959269,190.657959269
 03/06  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,168.049362568,168.049362568
 03/06  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,146.346618984,146.346618984
 03/06  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,129.890192001,129.890192001
 03/06  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,121.562666157,121.562666157
 03/06  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.283322476,115.283322476
 03/06  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,108.14693429,108.14693429
 03/06  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,108.805774634,108.805774634
 03/06  18:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,113.944720857,113.944720857
 03/06  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,122.670505119,122.670505119
 03/06  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,133.107990193,133.107990193
 03/06  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,137.225775532,137.225775532
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1367995603,0.0298003526844,0.0,0.0,1.8243253836,1.797673824,0.882821618718,0.882821618718
 03/07  02:00:00,15.1684229063,0.0614236987146,0.0,0.0,1.8243253836,1.797673824,1.81783881643,1.81783881643
 03/07  03:00:00,15.2276739768,0.120674769183,0.0,0.0,1.8243253836,1.797673824,3.61222812226,3.61222812226
 03/07  04:00:00,15.2797077554,0.1727085478,0.0,0.0,1.8243253836,1.797673824,5.16095920311,5.16095920311
 03/07  05:00:00,15.2732074028,0.16620819516,0.0,0.0,1.8243253836,1.797673824,4.97083197238,4.97083197238
 03/07  06:00:00,15.3608843425,0.25388513485,0.0,0.0,1.8243253836,1.797673824,7.5967997385,7.5967997385
 03/07  07:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,244.139487973,244.139487973
 03/07  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,194.007326037,194.007326037
 03/07  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,175.7727353,175.7727353
 03/07  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,152.228609239,152.228609239
 03/07  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,141.993808047,141.993808047
 03/07  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,126.702839163,126.702839163
 03/07  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,118.267489597,118.267489597
 03/07  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,110.779520201,110.779520201
 03/07  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,106.199384837,106.199384837
 03/07  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,102.736647075,102.736647075
 03/07  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.557432125,105.557432125
 03/07  18:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,118.351107017,118.351107017
 03/07  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,132.27029931,132.27029931
 03/07  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,140.577237154,140.577237154
 03/07  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,144.189601022,144.189601022
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1429695296,0.0359703220495,0.0,0.0,1.8243253836,1.797673824,1.06230108924,1.06230108924
 03/08  01:00:00,15.2356601431,0.128660935534,0.0,0.0,1.8243253836,1.797673824,3.83619185167,3.83619185167
 03/08  02:00:00,15.3239836822,0.216984474581,0.0,0.0,1.8243253836,1.797673824,6.47591336993,6.47591336993
 03/08  03:00:00,15.5890223026,0.482023094974,0.0,0.0,1.8243253836,1.797673824,14.379842925,14.379842925
 03/08  04:00:00,15.8541555614,0.747156353772,0.0,0.0,1.8243253836,1.797673824,22.2139819006,22.2139819006
 03/08  05:00:00,16.0230839946,0.916084787047,0.0,0.0,1.8243253836,1.797673824,27.237141414,27.237141414
 03/08  06:00:00,16.1415087985,1.0345095909,0.0,0.0,1.8243253836,1.797673824,30.7604626186,30.7604626186
 03/08  07:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,307.297190053,307.297190053
 03/08  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,263.198421505,263.198421505
 03/08  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,242.849521791,242.849521791
 03/08  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,218.137276927,218.137276927
 03/08  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,203.824132495,203.824132495
 03/08  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,180.510884825,180.510884825
 03/08  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,167.924123308,167.924123308
 03/08  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,161.167064333,161.167064333
 03/08  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,155.552003164,155.552003164
 03/08  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,152.081882564,152.081882564
 03/08  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,155.189555031,155.189555031
 03/08  18:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,168.368814338,168.368814338
 03/08  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,186.791121307,186.791121307
 03/08  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,205.773287062,205.773287062
 03/08  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,215.898488127,215.898488127
 03/08  22:00:00,22.398479263,0.0208300806498,0.0,0.0,7.2973015344,3.595347648,0.620862328024,0.620862328024
 03/08  23:00:00,15.3654914934,0.258492285783,0.0,0.0,1.8243253836,1.797673824,7.70037039396,7.70037039396
 03/08  24:00:00,16.0620782712,0.955079063602,0.0,0.0,1.8243253836,1.797673824,28.4169737338,28.4169737338
 03/09  01:00:00,16.3567859682,1.24978676059,0.0,0.0,1.8243253836,1.797673824,37.0858344083,37.0858344083
 03/09  02:00:00,16.7180658892,1.6110666816,0.0,0.0,1.8243253836,1.797673824,48.0267756769,48.0267756769
 03/09  03:00:00,16.8069648151,1.69996560752,0.0,0.0,1.8243253836,1.797673824,50.5331122666,50.5331122666
 03/09  04:00:00,17.1187136256,2.01171441795,0.0,0.0,1.8243253836,1.797673824,60.0988412929,60.0988412929
 03/09  05:00:00,17.0871945699,1.98019536225,0.0,0.0,1.8243253836,1.797673824,58.9358011067,58.9358011067
 03/09  06:00:00,17.3772745417,2.27027533412,0.0,0.0,1.8243253836,1.797673824,67.907873001,67.907873001
 03/09  07:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,373.084812244,373.084812244
 03/09  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,331.242979099,331.242979099
 03/09  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,297.115341177,297.115341177
 03/09  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,254.556535271,254.556535271
 03/09  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,231.53312999,231.53312999
 03/09  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,209.373123379,209.373123379
 03/09  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,189.57934737,189.57934737
 03/09  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,176.98423371,176.98423371
 03/09  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,176.438710187,176.438710187
 03/09  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,169.619709733,169.619709733
 03/09  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,173.705356306,173.705356306
 03/09  18:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,183.198497202,183.198497202
 03/09  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,193.887986368,193.887986368
 03/09  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,209.409572842,209.409572842
 03/09  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,220.940916416,220.940916416
 03/09  22:00:00,22.4094699485,0.031820766077,0.0,0.0,7.2973015344,3.595347648,0.939429294546,0.939429294546
 03/09  23:00:00,15.3896591094,0.282659901815,0.0,0.0,1.8243253836,1.797673824,8.45039574557,8.45039574557
 03/09  24:00:00,16.0061212421,0.899122034473,0.0,0.0,1.8243253836,1.797673824,26.7108194751,26.7108194751
 03/10  01:00:00,16.3044258086,1.19742660095,0.0,0.0,1.8243253836,1.797673824,35.6070606534,35.6070606534
 03/10  02:00:00,16.6587416804,1.5517424728,0.0,0.0,1.8243253836,1.797673824,46.1736298723,46.1736298723
 03/10  03:00:00,16.8496973979,1.74269819027,0.0,0.0,1.8243253836,1.797673824,51.9358269812,51.9358269812
 03/10  04:00:00,17.0451292255,1.93813001786,0.0,0.0,1.8243253836,1.797673824,57.7936056759,57.7936056759
 03/10  05:00:00,17.1348370846,2.02783787703,0.0,0.0,1.8243253836,1.797673824,60.5065759537,60.5065759537
 03/10  06:00:00,17.3617157204,2.25471651276,0.0,0.0,1.8243253836,1.797673824,67.3234606141,67.3234606141
 03/10  07:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,373.350166231,373.350166231
 03/10  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,331.627157,331.627157
 03/10  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,293.785845253,293.785845253
 03/10  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,248.220878469,248.220878469
 03/10  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,220.681266027,220.681266027
 03/10  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,193.463147412,193.463147412
 03/10  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,176.404987532,176.404987532
 03/10  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,164.737233469,164.737233469
 03/10  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,155.020255149,155.020255149
 03/10  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,147.518979334,147.518979334
 03/10  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,151.057857174,151.057857174
 03/10  18:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,160.786495363,160.786495363
 03/10  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,173.097382066,173.097382066
 03/10  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,182.255892254,182.255892254
 03/10  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,186.409989116,186.409989116
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1466764405,0.0396772328981,0.0,0.0,1.8243253836,1.797673824,1.17195428626,1.17195428626
 03/10  24:00:00,15.3021742072,0.19517499964,0.0,0.0,1.8243253836,1.797673824,5.82132940253,5.82132940253
 03/11  01:00:00,15.0625139939,0.404933242315,0.0,0.0,1.8243253836,1.348255368,12.0853805609,12.0853805609
 03/11  02:00:00,15.3622565961,0.70467584453,0.0,0.0,1.8243253836,1.348255368,20.9731077146,20.9731077146
 03/11  03:00:00,15.4600382895,0.802457537937,0.0,0.0,1.8243253836,1.348255368,23.8394654313,23.8394654313
 03/11  04:00:00,15.6035443659,0.945963614304,0.0,0.0,1.8243253836,1.348255368,28.1296844606,28.1296844606
 03/11  05:00:00,15.6202599733,0.962679221672,0.0,0.0,1.8243253836,1.348255368,28.6218386726,28.6218386726
 03/11  06:00:00,15.6672333021,1.00965255047,0.0,0.0,1.8243253836,1.348255368,30.0417257639,30.0417257639
 03/11  07:00:00,17.0338080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,282.916150333,282.916150333
 03/11  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,230.989543659,230.989543659
 03/11  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,199.261156119,199.261156119
 03/11  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,159.481186035,159.481186035
 03/11  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,124.667820638,124.667820638
 03/11  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,99.1587236298,99.1587236298
 03/11  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,80.5315193657,80.5315193657
 03/11  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,66.959549088,66.959549088
 03/11  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,61.5408755087,61.5408755087
 03/11  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,62.285063918,62.285063918
 03/11  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,66.3210984367,66.3210984367
 03/11  18:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,75.2310044525,75.2310044525
 03/11  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,96.3176577574,96.3176577574
 03/11  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,109.949913627,109.949913627
 03/11  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,117.388365703,117.388365703
 03/11  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,131.359269161,131.359269161
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  02:00:00,14.7087682584,0.0511875067586,0.0,0.0,1.8243253836,1.348255368,1.51637483058,1.51637483058
 03/12  03:00:00,14.7870313656,0.129450613968,0.0,0.0,1.8243253836,1.348255368,3.85086392572,3.85086392572
 03/12  04:00:00,14.8645411425,0.206960390893,0.0,0.0,1.8243253836,1.348255368,6.19567223924,6.19567223924
 03/12  05:00:00,14.9837051576,0.326124405996,0.0,0.0,1.8243253836,1.348255368,9.7310651313,9.7310651313
 03/12  06:00:00,15.3197391929,0.662158441322,0.0,0.0,1.8243253836,1.348255368,19.7301080048,19.7301080048
 03/12  07:00:00,9.6186560006,0.703575248999,0.0,0.0,1.8243253836,1.348255368,20.8947322108,20.8947322108
 03/12  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,268.483971708,268.483971708
 03/12  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,217.338747503,217.338747503
 03/12  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,191.078817068,191.078817068
 03/12  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,171.706626912,171.706626912
 03/12  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,143.11250318,143.11250318
 03/12  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,126.532425902,126.532425902
 03/12  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,113.447311135,113.447311135
 03/12  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,106.621574566,106.621574566
 03/12  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,102.328262495,102.328262495
 03/12  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,127.809637366,127.809637366
 03/12  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,136.385530904,136.385530904
 03/12  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6845755477,0.0269947961353,0.0,0.0,1.8243253836,1.348255368,0.799019417382,0.799019417382
 03/13  01:00:00,15.1804084179,0.0734092103216,0.0,0.0,1.8243253836,1.797673824,2.1923283117,2.1923283117
 03/13  02:00:00,15.2580785395,0.151079331859,0.0,0.0,1.8243253836,1.797673824,4.50469991009,4.50469991009
 03/13  03:00:00,15.4728474279,0.365848220324,0.0,0.0,1.8243253836,1.797673824,10.9516599728,10.9516599728
 03/13  04:00:00,15.8219762693,0.714977061722,0.0,0.0,1.8243253836,1.797673824,21.2467027432,21.2467027432
 03/13  05:00:00,15.9962920755,0.889292867895,0.0,0.0,1.8243253836,1.797673824,26.5005057283,26.5005057283
 03/13  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,299.320322253,299.320322253
 03/13  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,258.988481864,258.988481864
 03/13  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,228.874170249,228.874170249
 03/13  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,185.135071696,185.135071696
 03/13  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,155.716396569,155.716396569
 03/13  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,122.750275705,122.750275705
 03/13  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,101.805223523,101.805223523
 03/13  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,87.5475901206,87.5475901206
 03/13  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,79.7996409933,79.7996409933
 03/13  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,68.2842397752,68.2842397752
 03/13  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,64.7974396237,64.7974396237
 03/13  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,74.4761990622,74.4761990622
 03/13  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,85.5998127785,85.5998127785
 03/13  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,99.9637340157,99.9637340157
 03/13  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,108.365125468,108.365125468
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1178293101,0.0108301025469,0.0,0.0,1.8243253836,1.797673824,0.323951554941,0.323951554941
 03/14  03:00:00,15.1441285124,0.0371293047541,0.0,0.0,1.8243253836,1.797673824,1.0999897292,1.0999897292
 03/14  04:00:00,15.1497597398,0.0427605322459,0.0,0.0,1.8243253836,1.797673824,1.26375925402,1.26375925402
 03/14  05:00:00,15.1970249494,0.0900257417526,0.0,0.0,1.8243253836,1.797673824,2.68467833766,2.68467833766
 03/14  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,222.614481133,222.614481133
 03/14  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,177.360431556,177.360431556
 03/14  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,153.944338114,153.944338114
 03/14  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,112.237849758,112.237849758
 03/14  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.7619214726,81.7619214726
 03/14  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,57.2037275083,57.2037275083
 03/14  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,42.1792999145,42.1792999145
 03/14  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,30.017671615,30.017671615
 03/14  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,18.8360294168,18.8360294168
 03/14  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.6030226785,4.6030226785
 03/14  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.29870287615,4.29870287615
 03/14  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.53915153199,8.53915153199
 03/14  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,17.7610918443,17.7610918443
 03/14  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,41.9464737436,41.9464737436
 03/14  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,54.8505042558,54.8505042558
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,179.44508555,179.44508555
 03/15  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,142.056825237,142.056825237
 03/15  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,121.566993911,121.566993911
 03/15  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,91.6098645353,91.6098645353
 03/15  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.7397003567,69.7397003567
 03/15  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,43.0800092157,43.0800092157
 03/15  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,26.8518835499,26.8518835499
 03/15  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.570485865,11.570485865
 03/15  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.2613994494,1.2613994494
 03/15  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0225716316578,0.0225716316578
 03/15  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,8.88320625722,8.88320625722
 03/15  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,20.1332115777,20.1332115777
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,137.843843473,137.843843473
 03/16  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,107.576707419,107.576707419
 03/16  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,89.1481264816,89.1481264816
 03/16  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,57.8284915088,57.8284915088
 03/16  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,39.0985150119,39.0985150119
 03/16  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,16.876831571,16.876831571
 03/16  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.59731691137,2.59731691137
 03/16  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/16  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,5.28334332007,5.28334332007
 03/16  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,29.6160172279,29.6160172279
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,158.182154293,158.182154293
 03/17  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,115.479113632,115.479113632
 03/17  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,93.0368291102,93.0368291102
 03/17  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,59.9681285304,59.9681285304
 03/17  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,36.5024374547,36.5024374547
 03/17  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,16.9682573495,16.9682573495
 03/17  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.53878342602,6.53878342602
 03/17  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.441736023066,0.441736023066
 03/17  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.93956876884,4.93956876884
 03/17  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,25.7941923998,25.7941923998
 03/17  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,48.6492073841,48.6492073841
 03/17  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,61.7364523913,61.7364523913
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  06:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,153.510473091,153.510473091
 03/18  07:00:00,18.2922221684,8.11872733184,0.0,0.0,3.6486507672,2.696510736,122.19457969,122.19457969
 03/18  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,102.489653387,102.489653387
 03/18  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,80.1423671324,80.1423671324
 03/18  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,63.0212916058,63.0212916058
 03/18  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,45.9477340401,45.9477340401
 03/18  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,38.590018615,38.590018615
 03/18  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,28.344779485,28.344779485
 03/18  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,16.9612138413,16.9612138413
 03/18  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.9014619749,12.9014619749
 03/18  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,14.4848520354,14.4848520354
 03/18  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,21.4262970558,21.4262970558
 03/18  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,41.4839372332,41.4839372332
 03/18  19:00:00,33.1296975268,8.11872733184,0.0,0.0,10.9459523016,4.49418456,53.3615188425,53.3615188425
 03/18  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,60.8940568055,60.8940568055
 03/18  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,75.3603667018,75.3603667018
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,162.458765715,162.458765715
 03/19  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,122.175060105,122.175060105
 03/19  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,92.7166629591,92.7166629591
