Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/19  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,73.4379591175,73.4379591175
 03/19  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,49.5500373904,49.5500373904
 03/19  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,36.6801229671,36.6801229671
 03/19  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,29.1333604196,29.1333604196
 03/19  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,26.5718580756,26.5718580756
 03/19  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,33.0767180367,33.0767180367
 03/19  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,55.868840966,55.868840966
 03/19  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,70.9987987597,70.9987987597
 03/19  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,186.041234524,186.041234524
 03/20  07:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,149.620283124,149.620283124
 03/20  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,129.220522949,129.220522949
 03/20  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.077002056,105.077002056
 03/20  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,98.2809729832,98.2809729832
 03/20  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.1961499939,85.1961499939
 03/20  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,75.3914536834,75.3914536834
 03/20  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.2732672706,70.2732672706
 03/20  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.2209458217,70.2209458217
 03/20  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,67.2791845608,67.2791845608
 03/20  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,68.0411517028,68.0411517028
 03/20  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,76.0112499453,76.0112499453
 03/20  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,85.6485331359,85.6485331359
 03/20  19:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,95.3640257092,95.3640257092
 03/20  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,99.0938142334,99.0938142334
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,193.824479789,193.824479789
 03/21  07:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,152.290609543,152.290609543
 03/21  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,133.292702389,133.292702389
 03/21  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,110.442733603,110.442733603
 03/21  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,99.7009858471,99.7009858471
 03/21  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,87.0586577122,87.0586577122
 03/21  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.2407651699,81.2407651699
 03/21  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,75.3385322756,75.3385322756
 03/21  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,72.0521805859,72.0521805859
 03/21  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,67.8031470568,67.8031470568
 03/21  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,72.5433813474,72.5433813474
 03/21  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,79.8992110817,79.8992110817
 03/21  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,83.6418544013,83.6418544013
 03/21  19:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,90.997417216,90.997417216
 03/21  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,90.9220411242,90.9220411242
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,180.927952144,180.927952144
 03/22  07:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,142.505874685,142.505874685
 03/22  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,121.297131536,121.297131536
 03/22  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,94.7504759069,94.7504759069
 03/22  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,80.2049408006,80.2049408006
 03/22  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,58.6008420766,58.6008420766
 03/22  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,47.7893092297,47.7893092297
 03/22  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,37.6299009269,37.6299009269
 03/22  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,27.6147442486,27.6147442486
 03/22  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,17.7933496714,17.7933496714
 03/22  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,15.4601127253,15.4601127253
 03/22  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,16.110857917,16.110857917
 03/22  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,22.6499943682,22.6499943682
 03/22  19:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,41.1826488997,41.1826488997
 03/22  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,58.6712145432,58.6712145432
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,195.053828821,195.053828821
 03/23  07:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,153.083479525,153.083479525
 03/23  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,126.646559085,126.646559085
 03/23  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,87.594073061,87.594073061
 03/23  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,56.7265786506,56.7265786506
 03/23  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,19.9207852976,19.9207852976
 03/23  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.847682339184,0.847682339184
 03/23  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/23  19:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0031354563429,0.0031354563429
 03/23  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,4.47574688036,4.47574688036
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,110.888554641,110.888554641
 03/24  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,92.3658957019,92.3658957019
 03/24  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,74.5725389789,74.5725389789
 03/24  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,45.6148836427,45.6148836427
 03/24  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,25.0772752606,25.0772752606
 03/24  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.68099750126,4.68099750126
 03/24  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0726652635696,0.0726652635696
 03/24  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0167775567725,0.0167775567725
 03/24  19:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,7.13403163626,7.13403163626
 03/24  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,20.2198374152,20.2198374152
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,168.122320721,168.122320721
 03/25  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,137.335014784,137.335014784
 03/25  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,124.493843826,124.493843826
 03/25  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,96.6348844276,96.6348844276
 03/25  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.9607981427,69.9607981427
 03/25  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,50.511933467,50.511933467
 03/25  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,39.5515735443,39.5515735443
 03/25  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,26.4699582046,26.4699582046
 03/25  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,16.3802050818,16.3802050818
 03/25  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,9.64029010478,9.64029010478
 03/25  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.06834671341,7.06834671341
 03/25  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,13.0334441241,13.0334441241
 03/25  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,34.8015416146,34.8015416146
 03/25  19:00:00,33.1296975268,8.11872733184,0.0,0.0,10.9459523016,4.49418456,49.4648227592,49.4648227592
 03/25  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,59.9544260269,59.9544260269
 03/25  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,81.7883442967,81.7883442967
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,14.6685100962,0.0109293446312,0.0,0.0,1.8243253836,1.348255368,0.327233158658,0.327233158658
 03/26  07:00:00,3.20538636303,0.0328056114285,0.0,0.0,1.8243253836,1.348255368,0.972620096747,0.972620096747
 03/26  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,198.44096258,198.44096258
 03/26  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,141.271173429,141.271173429
 03/26  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,98.5368900855,98.5368900855
 03/26  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,74.6810340661,74.6810340661
 03/26  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,51.0955261578,51.0955261578
 03/26  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,39.2926765765,39.2926765765
 03/26  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,31.4944783823,31.4944783823
 03/26  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,25.571353696,25.571353696
 03/26  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,22.612639965,22.612639965
 03/26  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,40.2583702468,40.2583702468
 03/26  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,52.6411000948,52.6411000948
 03/26  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,178.999323061,178.999323061
 03/27  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,139.038545667,139.038545667
 03/27  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,124.212416866,124.212416866
 03/27  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,104.53513082,104.53513082
 03/27  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,94.0319117912,94.0319117912
 03/27  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,84.8074417077,84.8074417077
 03/27  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.5218646901,83.5218646901
 03/27  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,80.6845434948,80.6845434948
 03/27  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.9387678753,81.9387678753
 03/27  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,78.5721386225,78.5721386225
 03/27  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,77.1295599731,77.1295599731
 03/27  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,84.4448848053,84.4448848053
 03/27  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,91.2319025913,91.2319025913
 03/27  19:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,98.5089786077,98.5089786077
 03/27  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,102.037658552,102.037658552
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1172276525,0.0102284449127,0.0,0.0,1.8243253836,1.797673824,0.30668490221,0.30668490221
 03/28  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,199.461059186,199.461059186
 03/28  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,158.699262047,158.699262047
 03/28  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,135.793913275,135.793913275
 03/28  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,108.650335789,108.650335789
 03/28  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,99.0712865302,99.0712865302
 03/28  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,88.4220802264,88.4220802264
 03/28  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.1539139104,85.1539139104
 03/28  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.1240483106,83.1240483106
 03/28  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.5441264002,81.5441264002
 03/28  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,77.3625300236,77.3625300236
 03/28  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,78.9348230891,78.9348230891
 03/28  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.8106751026,83.8106751026
 03/28  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,91.1060877899,91.1060877899
 03/28  19:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,100.881201322,100.881201322
 03/28  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,108.023899494,108.023899494
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1324826218,0.025483414201,0.0,0.0,1.8243253836,1.797673824,0.755420203892,0.755420203892
 03/29  03:00:00,15.1381524828,0.0311532752136,0.0,0.0,1.8243253836,1.797673824,0.924136957623,0.924136957623
 03/29  04:00:00,15.1673694202,0.0603702126211,0.0,0.0,1.8243253836,1.797673824,1.78805326441,1.78805326441
 03/29  05:00:00,15.2061053173,0.0991061096702,0.0,0.0,1.8243253836,1.797673824,2.95821101692,2.95821101692
 03/29  06:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,227.984134509,227.984134509
 03/29  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,182.352992284,182.352992284
 03/29  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,161.934681113,161.934681113
 03/29  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,133.498631747,133.498631747
 03/29  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.331985686,115.331985686
 03/29  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,96.4699702289,96.4699702289
 03/29  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.352071853,81.352071853
 03/29  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.2875952077,70.2875952077
 03/29  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,62.4455892013,62.4455892013
 03/29  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,50.939256392,50.939256392
 03/29  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,50.870432635,50.870432635
 03/29  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,56.3414007395,56.3414007395
 03/29  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,61.1685980639,61.1685980639
 03/29  19:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,76.9096293012,76.9096293012
 03/29  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,93.6862023447,93.6862023447
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1350952049,0.0280959973346,0.0,0.0,1.8243253836,1.797673824,0.832440436248,0.832440436248
 03/30  04:00:00,15.1430329741,0.0360337664541,0.0,0.0,1.8243253836,1.797673824,1.06826895652,1.06826895652
 03/30  05:00:00,15.2019097998,0.0949105922162,0.0,0.0,1.8243253836,1.797673824,2.82847560952,2.82847560952
 03/30  06:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,231.203645011,231.203645011
 03/30  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,188.962784328,188.962784328
 03/30  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,166.262826578,166.262826578
 03/30  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,135.58457843,135.58457843
 03/30  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,111.828483561,111.828483561
 03/30  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,86.0563220635,86.0563220635
 03/30  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.8436031018,70.8436031018
 03/30  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,58.4662320693,58.4662320693
 03/30  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,50.762961937,50.762961937
 03/30  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,41.0988668712,41.0988668712
 03/30  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,40.6040131024,40.6040131024
 03/30  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,45.7015254153,45.7015254153
 03/30  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,51.1016246103,51.1016246103
 03/30  19:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,67.1950540033,67.1950540033
 03/30  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,81.0963565922,81.0963565922
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1177796991,0.0107804914572,0.0,0.0,1.8243253836,1.797673824,0.322360873978,0.322360873978
 03/31  04:00:00,15.145373143,0.0383739353711,0.0,0.0,1.8243253836,1.797673824,1.13717768491,1.13717768491
 03/31  05:00:00,15.1530880924,0.0460888847727,0.0,0.0,1.8243253836,1.797673824,1.36220428881,1.36220428881
 03/31  06:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,224.640894846,224.640894846
 03/31  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,176.63340046,176.63340046
 03/31  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,144.758461179,144.758461179
 03/31  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.801580797,105.801580797
 03/31  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,76.7052198658,76.7052198658
 03/31  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,49.2767850838,49.2767850838
 03/31  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,34.5611981606,34.5611981606
 03/31  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,26.5055480853,26.5055480853
 03/31  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,24.9019436031,24.9019436031
 03/31  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,31.4472675166,31.4472675166
 03/31  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,37.1156806917,37.1156806917
 03/31  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,38.0625152583,38.0625152583
 03/31  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,46.6681875911,46.6681875911
 03/31  19:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,63.6482243642,63.6482243642
 03/31  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,71.3012760307,71.3012760307
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6685969427,0.0110161911063,0.0,0.0,1.8243253836,1.348255368,0.329812361939,0.329812361939
 04/01  05:00:00,14.6965774121,0.0389966604921,0.0,0.0,1.8243253836,1.348255368,1.15649362502,1.15649362502
 04/01  06:00:00,20.8621414168,8.11872733184,0.0,0.0,1.8243253836,1.348255368,220.059252302,220.059252302
 04/01  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,181.727120073,181.727120073
 04/01  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,164.221630574,164.221630574
 04/01  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,130.21367756,130.21367756
 04/01  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,94.3728612045,94.3728612045
 04/01  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,71.1126435252,71.1126435252
 04/01  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,56.9745216297,56.9745216297
 04/01  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,43.9670487487,43.9670487487
 04/01  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,34.2204086444,34.2204086444
 04/01  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,29.6799959542,29.6799959542
 04/01  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,30.3604750628,30.3604750628
 04/01  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,37.6322372533,37.6322372533
 04/01  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,59.6399133519,59.6399133519
 04/01  19:00:00,31.2155308601,8.11872733184,0.0,0.0,10.9459523016,4.49418456,80.4790329819,80.4790329819
 04/01  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,102.013496554,102.013496554
 04/01  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,119.036637394,119.036637394
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.6845122943,0.0269315427448,0.0,0.0,1.8243253836,1.348255368,0.797963201272,0.797963201272
 04/02  04:00:00,14.7081301192,0.0505493675874,0.0,0.0,1.8243253836,1.348255368,1.50169376102,1.50169376102
 04/02  05:00:00,14.7694361319,0.111855380253,0.0,0.0,1.8243253836,1.348255368,3.3338581017,3.3338581017
 04/02  06:00:00,12.8905718831,0.147157798214,0.0,0.0,1.8243253836,1.348255368,4.41526614274,4.41526614274
 04/02  07:00:00,3.31167313902,0.139092387425,0.0,0.0,1.8243253836,1.348255368,4.14899738554,4.14899738554
 04/02  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,221.726978631,221.726978631
 04/02  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,164.959275376,164.959275376
 04/02  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,131.492422177,131.492422177
 04/02  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,110.301707825,110.301707825
 04/02  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,86.4039350336,86.4039350336
 04/02  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,72.5543075566,72.5543075566
 04/02  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,55.6083806943,55.6083806943
 04/02  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,46.1770570408,46.1770570408
 04/02  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,43.5581058508,43.5581058508
 04/02  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,59.2406126041,59.2406126041
 04/02  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,70.3978918894,70.3978918894
 04/02  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  05:00:00,15.1329606233,0.0259614156642,0.0,0.0,1.8243253836,1.797673824,0.770395806358,0.770395806358
 04/03  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,213.625617777,213.625617777
 04/03  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,171.697074868,171.697074868
 04/03  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,145.307953635,145.307953635
 04/03  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,107.600151724,107.600151724
 04/03  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.8310711573,82.8310711573
 04/03  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,55.7492245197,55.7492245197
 04/03  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,37.0688901262,37.0688901262
 04/03  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,23.560006853,23.560006853
 04/03  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.8094710819,11.8094710819
 04/03  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.12207766978,3.12207766978
 04/03  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.61604702151,2.61604702151
 04/03  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.08791333571,7.08791333571
 04/03  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,19.3514737613,19.3514737613
 04/03  19:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,41.299900778,41.299900778
 04/03  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,61.193215167,61.193215167
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,200.615309076,200.615309076
 04/04  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,151.316242845,151.316242845
 04/04  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,122.554417802,122.554417802
 04/04  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,88.0761538554,88.0761538554
 04/04  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,64.8298339569,64.8298339569
 04/04  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,42.7404436364,42.7404436364
 04/04  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,29.5402236052,29.5402236052
 04/04  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,16.9358494308,16.9358494308
 04/04  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.42197887652,6.42197887652
 04/04  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.811733263113,0.811733263113
 04/04  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.519170109968,0.519170109968
 04/04  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.85669988474,2.85669988474
 04/04  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,8.40569868305,8.40569868305
 04/04  19:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,24.4214027955,24.4214027955
 04/04  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,37.0975349261,37.0975349261
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,144.811780638,144.811780638
 04/05  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,117.23076323,117.23076323
 04/05  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,93.2794241702,93.2794241702
 04/05  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,61.9719060449,61.9719060449
 04/05  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,45.4298969112,45.4298969112
 04/05  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,29.6507893161,29.6507893161
 04/05  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,21.9017229801,21.9017229801
 04/05  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,13.7874733586,13.7874733586
 04/05  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,9.42258040402,9.42258040402
 04/05  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.31830351182,7.31830351182
 04/05  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.7202673625,11.7202673625
 04/05  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.2161996114,20.2161996114
 04/05  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,27.6844753915,27.6844753915
 04/05  19:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,40.4313095414,40.4313095414
 04/05  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,50.1138321734,50.1138321734
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,151.674413094,151.674413094
 04/06  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,118.826982802,118.826982802
 04/06  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,99.1690668308,99.1690668308
 04/06  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,71.1572266699,71.1572266699
 04/06  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,55.7106093621,55.7106093621
 04/06  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,37.5319744616,37.5319744616
 04/06  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,19.7061607206,19.7061607206
 04/06  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.66327387467,4.66327387467
 04/06  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.946154195085,0.946154195085
 04/06  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.03775888973,1.03775888973
 04/06  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,7.1693207921,7.1693207921
 04/06  19:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,18.4492947719,18.4492947719
 04/06  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,28.883829222,28.883829222
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,128.19676795,128.19676795
 04/07  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,92.8692260981,92.8692260981
 04/07  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,68.6240355816,68.6240355816
 04/07  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,32.9313037788,32.9313037788
 04/07  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,10.6017326465,10.6017326465
 04/07  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,49.1890922205,8.11872733184,0.142975775899,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,49.2226302965,8.11872733184,0.17651385186,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,49.0468858024,8.11872733184,0.000769357786242,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.154716156025,0.154716156025
 04/07  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,18.9141801044,18.9141801044
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6810665483,0.0234857967347,0.0,0.0,1.8243253836,1.348255368,0.698162790237,0.698162790237
 04/08  05:00:00,14.7248602071,0.0672794554558,0.0,0.0,1.8243253836,1.348255368,2.00213887522,2.00213887522
 04/08  06:00:00,18.9479747501,8.11872733184,0.0,0.0,1.8243253836,1.348255368,251.685133908,251.685133908
 04/08  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,204.018950251,204.018950251
 04/08  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,165.994051256,165.994051256
 04/08  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,124.541669818,124.541669818
 04/08  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,89.4201633936,89.4201633936
 04/08  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,52.9154740515,52.9154740515
 04/08  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,30.1320644398,30.1320644398
 04/08  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,18.1786138568,18.1786138568
 04/08  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.15950664428,7.15950664428
 04/08  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.09737505034,3.09737505034
 04/08  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.90204715087,2.90204715087
 04/08  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.65018737046,4.65018737046
 04/08  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,21.4498625176,21.4498625176
 04/08  19:00:00,29.3013641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,41.6264075118,41.6264075118
 04/08  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,55.607577995,55.607577995
 04/08  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,73.261134466,73.261134466
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
