Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,171.529482707,171.529482707
 04/09  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,119.680703655,119.680703655
 04/09  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,80.8259806447,80.8259806447
 04/09  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,55.2654299383,55.2654299383
 04/09  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,28.0116011776,28.0116011776
 04/09  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,18.1123653367,18.1123653367
 04/09  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,8.88833072081,8.88833072081
 04/09  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,1.09251378214,1.09251378214
 04/09  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,1.17426674705,1.17426674705
 04/09  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,15.9382832124,15.9382832124
 04/09  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,30.2909428465,30.2909428465
 04/09  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,148.462711674,148.462711674
 04/10  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,114.280523831,114.280523831
 04/10  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,98.7945135465,98.7945135465
 04/10  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,72.8706905176,72.8706905176
 04/10  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,50.8694648755,50.8694648755
 04/10  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,21.2563811961,21.2563811961
 04/10  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.48767914317,2.48767914317
 04/10  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  19:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,3.14110092206,3.14110092206
 04/10  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,14.1281199106,14.1281199106
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,136.835016535,136.835016535
 04/11  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,107.834682591,107.834682591
 04/11  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,90.1105385476,90.1105385476
 04/11  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,64.9188750429,64.9188750429
 04/11  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,52.9177551665,52.9177551665
 04/11  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,35.4201702834,35.4201702834
 04/11  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,25.6381937586,25.6381937586
 04/11  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,18.8531577567,18.8531577567
 04/11  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,16.838440063,16.838440063
 04/11  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.29334719217,6.29334719217
 04/11  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.66870268095,3.66870268095
 04/11  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.88244121402,6.88244121402
 04/11  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,11.0742050927,11.0742050927
 04/11  19:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,21.6411112437,21.6411112437
 04/11  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,32.1082019711,32.1082019711
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,152.663402863,152.663402863
 04/12  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,119.233547059,119.233547059
 04/12  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,98.8741585161,98.8741585161
 04/12  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,62.2785011142,62.2785011142
 04/12  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,39.6675396425,39.6675396425
 04/12  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.4955566242,20.4955566242
 04/12  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.95689174492,7.95689174492
 04/12  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.745328667963,0.745328667963
 04/12  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  19:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,11.2551598971,11.2551598971
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  06:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,144.9944413,144.9944413
 04/13  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,96.8516131996,96.8516131996
 04/13  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,58.84078114,58.84078114
 04/13  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,27.3592640274,27.3592640274
 04/13  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,14.6264291883,14.6264291883
 04/13  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.1526027872,2.1526027872
 04/13  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.15715348907,0.15715348907
 04/13  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.57104430778,1.57104430778
 04/13  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,12.0086553108,12.0086553108
 04/13  19:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,33.1797117289,33.1797117289
 04/13  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,56.5837827126,56.5837827126
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,15.5690598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,185.692152344,185.692152344
 04/14  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,147.894579704,147.894579704
 04/14  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,132.751992518,132.751992518
 04/14  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.696321498,115.696321498
 04/14  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,102.217783906,102.217783906
 04/14  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.5084054444,81.5084054444
 04/14  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.2643578316,70.2643578316
 04/14  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,53.5640742275,53.5640742275
 04/14  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,33.3220386207,33.3220386207
 04/14  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,15.5518342773,15.5518342773
 04/14  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,13.8203666202,13.8203666202
 04/14  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,16.3598333027,16.3598333027
 04/14  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,24.6483663459,24.6483663459
 04/14  19:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,48.5326579046,48.5326579046
 04/14  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,70.4994023196,70.4994023196
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6842872782,0.0267065265685,0.0,0.0,1.8243253836,1.348255368,0.793670623602,0.793670623602
 04/15  02:00:00,14.7597062458,0.102125494199,0.0,0.0,1.8243253836,1.348255368,3.04455947748,3.04455947748
 04/15  03:00:00,14.8827338749,0.225153123304,0.0,0.0,1.8243253836,1.348255368,6.72871198771,6.72871198771
 04/15  04:00:00,15.2377175693,0.580136817732,0.0,0.0,1.8243253836,1.348255368,17.3206127803,17.3206127803
 04/15  05:00:00,15.4224297301,0.764848978546,0.0,0.0,1.8243253836,1.348255368,22.7514234566,22.7514234566
 04/15  06:00:00,15.1196414168,8.11872733184,0.0,0.0,1.8243253836,1.348255368,282.038334657,282.038334657
 04/15  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,222.508220961,222.508220961
 04/15  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,187.827600655,187.827600655
 04/15  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,147.167127709,147.167127709
 04/15  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,111.548523221,111.548523221
 04/15  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.2166959945,82.2166959945
 04/15  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,67.3116105339,67.3116105339
 04/15  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,55.5422736585,55.5422736585
 04/15  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,45.8274290085,45.8274290085
 04/15  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,41.9125729179,41.9125729179
 04/15  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,40.133747544,40.133747544
 04/15  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,44.0934027936,44.0934027936
 04/15  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,62.2202979625,62.2202979625
 04/15  19:00:00,27.3871975268,8.11872733184,0.0,0.0,10.9459523016,4.49418456,72.6783068857,72.6783068857
 04/15  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,80.7672539629,80.7672539629
 04/15  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,91.9413624257,91.9413624257
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,181.715471491,181.715471491
 04/16  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,133.788755114,133.788755114
 04/16  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,102.573505757,102.573505757
 04/16  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,83.8936148251,83.8936148251
 04/16  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,56.8875860453,56.8875860453
 04/16  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,45.7258554051,45.7258554051
 04/16  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,42.9472938027,42.9472938027
 04/16  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,43.3045475431,43.3045475431
 04/16  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,42.8207152354,42.8207152354
 04/16  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,60.2654029716,60.2654029716
 04/16  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,71.7851488992,71.7851488992
 04/16  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  06:00:00,15.5690598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,192.575332323,192.575332323
 04/17  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,144.48020131,144.48020131
 04/17  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,112.289011676,112.289011676
 04/17  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,78.0375246425,78.0375246425
 04/17  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,59.4651864746,59.4651864746
 04/17  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,37.5474180557,37.5474180557
 04/17  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.1719364904,20.1719364904
 04/17  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.40058964369,5.40058964369
 04/17  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.608142821657,0.608142821657
 04/17  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.459091832661,0.459091832661
 04/17  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,6.12249214039,6.12249214039
 04/17  19:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,29.1005416695,29.1005416695
 04/17  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,52.4085413894,52.4085413894
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,15.5690598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,199.921794378,199.921794378
 04/18  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,157.976813001,157.976813001
 04/18  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,130.904236075,130.904236075
 04/18  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,93.384758979,93.384758979
 04/18  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,65.0582974773,65.0582974773
 04/18  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,34.2521940404,34.2521940404
 04/18  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.74791588338,6.74791588338
 04/18  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  15:00:00,49.1411910371,8.11872733184,0.0950745924777,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  16:00:00,49.6150171898,8.11872733184,0.568900745128,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  17:00:00,49.7003592996,8.11872733184,0.654242854917,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  18:00:00,37.3203120406,8.11872733184,0.118984809575,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  19:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.897399172707,0.897399172707
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,15.5690598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,124.152595758,124.152595758
 04/19  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,90.5414983728,90.5414983728
 04/19  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,65.7361893368,65.7361893368
 04/19  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,36.1066883296,36.1066883296
 04/19  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,18.7108874506,18.7108874506
 04/19  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.88281539458,1.88281539458
 04/19  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  19:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0396732123244,0.0396732123244
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,111.433188816,111.433188816
 04/20  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,79.8092843738,79.8092843738
 04/20  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,57.5066353049,57.5066353049
 04/20  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,32.1199797198,32.1199797198
 04/20  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,19.1812808038,19.1812808038
 04/20  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.941314409,5.941314409
 04/20  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.06705885684,2.06705885684
 04/20  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0523903676912,0.0523903676912
 04/20  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  19:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,123.08644068,123.08644068
 04/21  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,86.4580282923,86.4580282923
 04/21  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,56.4220984389,56.4220984389
 04/21  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,21.1357931325,21.1357931325
 04/21  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.21292853898,4.21292853898
 04/21  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  19:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.892436290789,0.892436290789
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,13.2054747501,8.11872733184,0.0,0.0,1.8243253836,1.348255368,139.459900384,139.459900384
 04/22  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,104.628902862,104.628902862
 04/22  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,71.9942108443,71.9942108443
 04/22  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,31.7368894041,31.7368894041
 04/22  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.25887337891,6.25887337891
 04/22  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.00442939715001,0.00442939715001
 04/22  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.54484266236,3.54484266236
 04/22  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,10.8245885396,10.8245885396
 04/22  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,29.7316858159,29.7316858159
 04/22  19:00:00,25.4730308601,8.11872733184,0.0,0.0,10.9459523016,4.49418456,40.9772601132,40.9772601132
 04/22  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,49.1901314396,49.1901314396
 04/22  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,58.7794935791,58.7794935791
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,121.382886927,121.382886927
 04/23  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,89.7880948533,89.7880948533
 04/23  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,73.6475215702,73.6475215702
 04/23  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,62.8831613628,62.8831613628
 04/23  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,39.0072819459,39.0072819459
 04/23  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,26.3948934954,26.3948934954
 04/23  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,19.3152293084,19.3152293084
 04/23  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,20.4218087424,20.4218087424
 04/23  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,15.279871372,15.279871372
 04/23  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,27.1811508382,27.1811508382
 04/23  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,35.7549964039,35.7549964039
 04/23  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1319667639,0.024967556347,0.0,0.0,1.8243253836,1.797673824,0.74116420852,0.74116420852
 04/24  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,205.683316508,205.683316508
 04/24  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,150.783634404,150.783634404
 04/24  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,113.451894154,113.451894154
 04/24  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,67.358203276,67.358203276
 04/24  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,41.0023115449,41.0023115449
 04/24  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,16.6984344672,16.6984344672
 04/24  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.22212991661,3.22212991661
 04/24  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  19:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.092862778572,0.092862778572
 04/24  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,7.8732028843,7.8732028843
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,156.781072605,156.781072605
 04/25  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,116.549943852,116.549943852
 04/25  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,82.2319314663,82.2319314663
 04/25  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,42.1916198526,42.1916198526
 04/25  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,21.7886031233,21.7886031233
 04/25  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.83271763105,4.83271763105
 04/25  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.221202727994,0.221202727994
 04/25  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  19:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.909646447147,0.909646447147
 04/25  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,10.6396062239,10.6396062239
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,124.633337049,124.633337049
 04/26  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,90.4383141179,90.4383141179
 04/26  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,58.9077281085,58.9077281085
 04/26  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,26.8124778367,26.8124778367
 04/26  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,9.36343842162,9.36343842162
 04/26  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,1.90665872511,1.90665872511
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,117.974796092,117.974796092
 04/27  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,87.1504498776,87.1504498776
 04/27  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,64.5973264141,64.5973264141
 04/27  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,35.0276564646,35.0276564646
 04/27  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,17.4917950215,17.4917950215
 04/27  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.963194663018,0.963194663018
 04/27  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  15:00:00,49.410134331,8.11872733184,0.364017886374,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  16:00:00,49.9811831011,8.11872733184,0.935066656439,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  17:00:00,50.5161507493,8.11872733184,1.47003430467,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  18:00:00,38.652832683,8.11872733184,1.45150545194,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  19:00:00,37.5779620271,8.11872733184,0.376634796085,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  20:00:00,44.1416550951,8.11872733184,0.00281554326357,0.0,18.243253836,6.291858384,0.0,0.0
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,87.1858755794,87.1858755794
 04/28  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,65.399044217,65.399044217
 04/28  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,47.2856055478,47.2856055478
 04/28  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,19.968950705,19.968950705
 04/28  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.03886665304,4.03886665304
 04/28  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  13:00:00,49.2654013654,8.11872733184,0.219284920802,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  14:00:00,50.7444204194,8.11872733184,1.69830397473,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  15:00:00,52.8149047818,8.11872733184,3.76878833718,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  16:00:00,53.3943367385,8.11872733184,4.34822029389,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  17:00:00,53.1048944172,8.11872733184,4.05877797256,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  18:00:00,40.3575257913,8.11872733184,3.15619856022,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  19:00:00,38.1254540058,8.11872733184,0.924126774782,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  20:00:00,44.2082016556,8.11872733184,0.0693621037713,0.0,18.243253836,6.291858384,0.0,0.0
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,28.0022535017,28.0022535017
 04/29  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,11.259031994,11.259031994
 04/29  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/29  10:00:00,49.2926288396,8.11872733184,0.246512395011,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  11:00:00,54.4404781245,8.11872733184,5.39436167991,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  12:00:00,59.1243959857,8.11872733184,10.0782795411,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  13:00:00,60.2130214846,8.11872733184,11.16690504,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  14:00:00,60.3648435796,8.11872733184,11.318727135,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  15:00:00,60.6275541156,8.11872733184,11.581437671,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  16:00:00,60.7151538519,8.11872733184,11.6690374072,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  17:00:00,59.5843182992,8.11872733184,10.5382018546,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  18:00:00,39.2405607171,8.11872733184,6.58672116526,0.0,18.243253836,6.291858384,0.0,0.0
 04/29  19:00:00,27.3337760086,8.11872733184,3.77491181518,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  20:00:00,37.1027015072,8.11872733184,2.05883731378,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  21:00:00,26.1171902725,8.11872733184,0.168301437513,0.0,3.6486507672,2.696510736,0.0,0.0
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,18.3924815604,18.3924815604
 04/30  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,4.31403432074,4.31403432074
 04/30  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  14:00:00,37.3860066279,8.11872733184,0.184679396831,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  15:00:00,37.4190307648,8.11872733184,0.217703533755,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  16:00:00,37.3058449023,8.11872733184,0.104517671255,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
