Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,99.3188595379,99.3188595379
 05/01  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,77.9097775319,77.9097775319
 05/01  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,58.7017036117,58.7017036117
 05/01  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,25.5069237199,25.5069237199
 05/01  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.27959649355,4.27959649355
 05/01  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  13:00:00,49.3546073559,8.11872733184,0.308490911255,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  14:00:00,49.4801104672,8.11872733184,0.433994022546,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  15:00:00,49.8120105821,8.11872733184,0.765894137464,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  16:00:00,49.7709993038,8.11872733184,0.724882859133,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  17:00:00,49.510996534,8.11872733184,0.464880089339,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  18:00:00,37.4836268725,8.11872733184,0.282299641479,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  19:00:00,37.2055093354,8.11872733184,0.00418210431542,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,133.785571115,133.785571115
 05/02  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,96.5759046514,96.5759046514
 05/02  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,70.4231996568,70.4231996568
 05/02  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,44.8677761389,44.8677761389
 05/02  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,30.265618683,30.265618683
 05/02  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.9481851273,12.9481851273
 05/02  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.13987399291,4.13987399291
 05/02  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.29626560274,0.29626560274
 05/02  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0418560876876,0.0418560876876
 05/02  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,12.2229116369,12.2229116369
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,119.967898348,119.967898348
 05/03  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,81.7672774264,81.7672774264
 05/03  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,48.870574291,48.870574291
 05/03  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.5774007461,12.5774007461
 05/03  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.41127154905,0.41127154905
 05/03  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  13:00:00,49.1366377536,8.11872733184,0.0905213089415,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  14:00:00,49.6718652404,8.11872733184,0.625748795749,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  15:00:00,50.6247875733,8.11872733184,1.57867112862,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,50.7584816286,8.11872733184,1.71236518394,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,50.1517012122,8.11872733184,1.10558476759,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,37.5597349358,8.11872733184,0.358407704724,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,78.241031261,78.241031261
 05/04  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,58.885100572,58.885100572
 05/04  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,39.1255281102,39.1255281102
 05/04  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.359296173,11.359296173
 05/04  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.11449500908,1.11449500908
 05/04  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,49.0477104548,8.11872733184,0.00159401021053,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,49.4182442599,8.11872733184,0.372127815282,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,49.9000843354,8.11872733184,0.853967890808,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,49.5984537159,8.11872733184,0.552337271287,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,37.3184322119,8.11872733184,0.117104980874,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  20:00:00,42.2246728852,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,88.4139085198,88.4139085198
 05/05  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,63.2788014716,63.2788014716
 05/05  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,40.7081210208,40.7081210208
 05/05  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.5531397517,12.5531397517
 05/05  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.97620390923,0.97620390923
 05/05  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,1.52654312016,1.52654312016
 05/05  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,15.3170893316,15.3170893316
 05/05  20:00:00,42.2246728852,8.11872733184,0.0,0.0,18.243253836,6.291858384,33.4645437718,33.4645437718
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,190.736165788,190.736165788
 05/06  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,138.352684269,138.352684269
 05/06  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,101.945456091,101.945456091
 05/06  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,63.8953646573,63.8953646573
 05/06  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,34.5931263806,34.5931263806
 05/06  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.87626543247,7.87626543247
 05/06  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.184941768112,0.184941768112
 05/06  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,3.60437461615,3.60437461615
 05/06  20:00:00,33.1296975268,8.11872733184,0.0,0.0,10.9459523016,4.49418456,19.982118178,19.982118178
 05/06  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,47.1650521343,47.1650521343
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,82.0376502727,82.0376502727
 05/07  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,41.241516324,41.241516324
 05/07  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,13.0578737669,13.0578737669
 05/07  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.483877719748,0.483877719748
 05/07  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,37.2639918407,8.11872733184,0.0626646096685,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,37.8983039118,8.11872733184,0.696976680759,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,38.8591051305,8.11872733184,1.65777789946,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,28.8937657665,8.11872733184,0.787413893845,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,19.1953534907,8.11872733184,0.183976976462,0.0,7.2973015344,3.595347648,0.0,0.0
 05/07  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,86.2754716766,86.2754716766
 05/08  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,67.8501137423,67.8501137423
 05/08  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,50.563413083,50.563413083
 05/08  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,25.8701864216,25.8701864216
 05/08  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,17.2890057953,17.2890057953
 05/08  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.71078582406,8.71078582406
 05/08  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.1864621153,7.1864621153
 05/08  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.28025679,5.28025679
 05/08  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.28331540819,5.28331540819
 05/08  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.127328463,7.127328463
 05/08  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.7691596609,11.7691596609
 05/08  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,19.4096665326,19.4096665326
 05/08  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,29.834644121,29.834644121
 05/08  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,46.0842196457,46.0842196457
 05/08  20:00:00,42.2246728852,8.11872733184,0.0,0.0,18.243253836,6.291858384,56.4722614297,56.4722614297
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,113.579086716,113.579086716
 05/09  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,83.7049064892,83.7049064892
 05/09  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,64.6873405292,64.6873405292
 05/09  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,41.4106086238,41.4106086238
 05/09  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,28.9654799977,28.9654799977
 05/09  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.24557665017,8.24557665017
 05/09  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.30417004591,1.30417004591
 05/09  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.194879797359,0.194879797359
 05/09  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.21063145971,0.21063145971
 05/09  20:00:00,42.2246728852,8.11872733184,0.0,0.0,18.243253836,6.291858384,3.77891041834,3.77891041834
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,93.6111655354,93.6111655354
 05/10  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,67.6090600801,67.6090600801
 05/10  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,48.6249476423,48.6249476423
 05/10  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,23.7302940958,23.7302940958
 05/10  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.6114402754,12.6114402754
 05/10  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.90758921119,1.90758921119
 05/10  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,42.2246728852,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,70.2651501749,70.2651501749
 05/11  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,57.1070252011,57.1070252011
 05/11  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,45.9527453357,45.9527453357
 05/11  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,29.7508381819,29.7508381819
 05/11  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,24.4072590211,24.4072590211
 05/11  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.6690658953,11.6690658953
 05/11  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.1712935176,6.1712935176
 05/11  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.85910171184,5.85910171184
 05/11  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.92751568392,7.92751568392
 05/11  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.85716629223,6.85716629223
 05/11  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.0397583555,11.0397583555
 05/11  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,22.6821000022,22.6821000022
 05/11  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,33.7487518975,33.7487518975
 05/11  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,45.2104839785,45.2104839785
 05/11  20:00:00,42.2246728852,8.11872733184,0.0,0.0,18.243253836,6.291858384,49.6368008632,49.6368008632
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,158.736761776,158.736761776
 05/12  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,124.176390963,124.176390963
 05/12  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,99.8037950913,99.8037950913
 05/12  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.9970872479,70.9970872479
 05/12  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,58.3276845742,58.3276845742
 05/12  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,37.9808482745,37.9808482745
 05/12  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,23.9482661971,23.9482661971
 05/12  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.5303939608,12.5303939608
 05/12  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.97165502309,3.97165502309
 05/12  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.303165571374,0.303165571374
 05/12  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.276695784876,0.276695784876
 05/12  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.787564912426,0.787564912426
 05/12  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,3.90318505744,3.90318505744
 05/12  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,15.3478961718,15.3478961718
 05/12  20:00:00,40.3105062185,8.11872733184,0.0,0.0,18.243253836,6.291858384,37.6098264951,37.6098264951
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,200.768185718,200.768185718
 05/13  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,150.92784163,150.92784163
 05/13  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,118.410897065,118.410897065
 05/13  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,77.7748027098,77.7748027098
 05/13  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,46.5605096089,46.5605096089
 05/13  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,28.7720505088,28.7720505088
 05/13  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,23.2262151782,23.2262151782
 05/13  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,15.5414315814,15.5414315814
 05/13  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.2000116811,8.2000116811
 05/13  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.15678203243,5.15678203243
 05/13  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.27402088622,5.27402088622
 05/13  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.20252873135,8.20252873135
 05/13  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,24.6918250829,24.6918250829
 05/13  19:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,37.1194493147,37.1194493147
 05/13  20:00:00,31.2155308601,8.11872733184,0.0,0.0,10.9459523016,4.49418456,47.3687821915,47.3687821915
 05/13  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,59.7948046377,59.7948046377
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,138.279952907,138.279952907
 05/14  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,108.748116115,108.748116115
 05/14  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,89.6832549139,89.6832549139
 05/14  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,80.2977650135,80.2977650135
 05/14  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,63.2948119041,63.2948119041
 05/14  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,57.1421676108,57.1421676108
 05/14  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,54.2922444085,54.2922444085
 05/14  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,45.7862388961,45.7862388961
 05/14  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,43.9329786417,43.9329786417
 05/14  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,73.0418870291,73.0418870291
 05/14  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,81.9907520929,81.9907520929
 05/14  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,197.509628884,197.509628884
 05/15  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,139.970297843,139.970297843
 05/15  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,102.41178439,102.41178439
 05/15  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,65.9444535623,65.9444535623
 05/15  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,48.626855697,48.626855697
 05/15  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,27.737572723,27.737572723
 05/15  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,14.4035037356,14.4035037356
 05/15  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.5693771057,4.5693771057
 05/15  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.806077665512,0.806077665512
 05/15  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.158485231248,0.158485231248
 05/15  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,5.43573245929,5.43573245929
 05/15  20:00:00,40.3105062185,8.11872733184,0.0,0.0,18.243253836,6.291858384,13.4351318593,13.4351318593
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,101.988923223,101.988923223
 05/16  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,65.2915216742,65.2915216742
 05/16  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,37.7391938356,37.7391938356
 05/16  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.82168898316,6.82168898316
 05/16  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  13:00:00,49.5077896941,8.11872733184,0.461673249443,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  14:00:00,50.124416935,8.11872733184,1.07830049034,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,50.9769432648,8.11872733184,1.93082682012,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,51.4305325913,8.11872733184,2.3844161467,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,50.7280954098,8.11872733184,1.68197896515,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,37.8699178016,8.11872733184,0.66859057058,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,37.2500412837,8.11872733184,0.0487140526204,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,40.3105062185,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,51.9854320015,51.9854320015
 05/17  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,39.5352854203,39.5352854203
 05/17  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,30.7947529821,30.7947529821
 05/17  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.9545963014,11.9545963014
 05/17  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.38327242468,3.38327242468
 05/17  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,49.1276194828,8.11872733184,0.0815030381983,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,49.2324519811,8.11872733184,0.186335536512,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,37.2286898272,8.11872733184,0.0273625961856,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,40.3105062185,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,71.26735285,71.26735285
 05/18  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,56.2040069036,56.2040069036
 05/18  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,45.7183994478,45.7183994478
 05/18  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,28.814894586,28.814894586
 05/18  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,19.6216102647,19.6216102647
 05/18  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.91049415125,4.91049415125
 05/18  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.132228610606,0.132228610606
 05/18  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,8.59567997662,8.59567997662
 05/18  20:00:00,40.3105062185,8.11872733184,0.0,0.0,18.243253836,6.291858384,25.9580236307,25.9580236307
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,167.611102576,167.611102576
 05/19  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,123.33793716,123.33793716
 05/19  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,93.8107663419,93.8107663419
 05/19  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,64.8459459461,64.8459459461
 05/19  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,54.9139366522,54.9139366522
 05/19  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,44.5552230353,44.5552230353
 05/19  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,38.4492670935,38.4492670935
 05/19  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,28.5912203881,28.5912203881
 05/19  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.9256653524,20.9256653524
 05/19  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.6440949504,12.6440949504
 05/19  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,9.8927787744,9.8927787744
 05/19  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.9388614418,12.9388614418
 05/19  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,22.6788632191,22.6788632191
 05/19  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,32.7893029825,32.7893029825
 05/19  20:00:00,40.3105062185,8.11872733184,0.0,0.0,18.243253836,6.291858384,41.5971004719,41.5971004719
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,165.176870458,165.176870458
 05/20  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,131.828076683,131.828076683
 05/20  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,115.655354667,115.655354667
 05/20  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,97.484228749,97.484228749
 05/20  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,75.9705790961,75.9705790961
 05/20  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,53.8668990032,53.8668990032
 05/20  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,41.3318324862,41.3318324862
 05/20  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,31.8128932189,31.8128932189
 05/20  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,22.8317709895,22.8317709895
 05/20  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,13.9415659978,13.9415659978
 05/20  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.16850867711,7.16850867711
 05/20  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.37165299901,8.37165299901
 05/20  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,29.239063968,29.239063968
 05/20  19:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,41.8165993978,41.8165993978
 05/20  20:00:00,31.2155308601,8.11872733184,0.0,0.0,10.9459523016,4.49418456,52.577240677,52.577240677
 05/20  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,71.1553995784,71.1553995784
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,130.48207143,130.48207143
 05/21  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,83.3905558665,83.3905558665
 05/21  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,54.3539688739,54.3539688739
 05/21  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,34.2477025581,34.2477025581
 05/21  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,9.43773291227,9.43773291227
 05/21  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.386045951572,0.386045951572
 05/21  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,91.875667246,91.875667246
 05/22  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,64.8512354888,64.8512354888
 05/22  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,44.8277932541,44.8277932541
 05/22  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,19.8957496298,19.8957496298
 05/22  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.24419721156,8.24419721156
 05/22  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0795911421601,0.0795911421601
 05/22  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
