Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/22  15:00:00,49.3275017317,8.11872733184,0.2813852871,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,49.8003545678,8.11872733184,0.754238123187,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,49.9539714221,8.11872733184,0.907854977445,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,37.870603656,8.11872733184,0.669276424942,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,37.3819940026,8.11872733184,0.180666771578,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,38.3963395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,49.9237903875,49.9237903875
 05/23  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,29.8322757616,29.8322757616
 05/23  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,10.35953244,10.35953244
 05/23  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,49.8531731825,8.11872733184,0.80705673784,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,52.3557967396,8.11872733184,3.30968029492,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,53.8430622984,8.11872733184,4.79694585372,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,54.8935744571,8.11872733184,5.84745801246,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,54.4026164818,8.11872733184,5.35650003714,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,53.1303937826,8.11872733184,4.08427733792,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,39.9661752328,8.11872733184,2.76484800172,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,37.7407290564,8.11872733184,0.53940182539,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,38.3963395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,109.666755011,109.666755011
 05/24  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,81.964532501,81.964532501
 05/24  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,57.8633884116,57.8633884116
 05/24  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,22.3513433607,22.3513433607
 05/24  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.62479000943,5.62479000943
 05/24  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.00863852545455,0.00863852545455
 05/24  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,49.0853276451,8.11872733184,0.0392112005032,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,49.2225316422,8.11872733184,0.176415197563,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,49.2294494159,8.11872733184,0.183332971246,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,37.216691827,8.11872733184,0.015364595953,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  20:00:00,38.3963395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,67.6350000866,67.6350000866
 05/25  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,55.472928635,55.472928635
 05/25  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,46.8273587601,46.8273587601
 05/25  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,32.2959621154,32.2959621154
 05/25  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,26.482846169,26.482846169
 05/25  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,17.6235767618,17.6235767618
 05/25  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,13.5023815752,13.5023815752
 05/25  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.47676245476,3.47676245476
 05/25  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,38.3963395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.800384204532,0.800384204532
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,107.766053801,107.766053801
 05/26  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,75.6036367255,75.6036367255
 05/26  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,49.8745441634,49.8745441634
 05/26  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.7107684102,20.7107684102
 05/26  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.2600656544,8.2600656544
 05/26  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.539244920744,0.539244920744
 05/26  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.5820422717,0.5820422717
 05/26  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.12603196338,2.12603196338
 05/26  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.111026311867,0.111026311867
 05/26  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,1.27680307387,1.27680307387
 05/26  20:00:00,38.3963395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,8.87748422567,8.87748422567
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,117.069375071,117.069375071
 05/27  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,78.3013876193,78.3013876193
 05/27  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,52.8410228284,52.8410228284
 05/27  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,22.6379067499,22.6379067499
 05/27  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.15329363841,2.15329363841
 05/27  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,49.1163373898,8.11872733184,0.0702209451968,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,49.5628349067,8.11872733184,0.516718462104,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,50.0976883171,8.11872733184,1.05157187242,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,50.8258917843,8.11872733184,1.77977533969,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,50.5456362896,8.11872733184,1.499519845,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,32.7641476501,8.11872733184,0.110308098266,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,29.3013641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.923909185042,0.923909185042
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,87.0689495889,87.0689495889
 05/28  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,52.5731643484,52.5731643484
 05/28  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,26.6709877796,26.6709877796
 05/28  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,11.5647562799,11.5647562799
 05/28  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.249917327778,0.249917327778
 05/28  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,2.26947967313,2.26947967313
 05/28  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,16.4234928805,16.4234928805
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,134.991096718,134.991096718
 05/29  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,91.1795726968,91.1795726968
 05/29  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,64.0306229736,64.0306229736
 05/29  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,50.0962410137,50.0962410137
 05/29  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,29.6973339219,29.6973339219
 05/29  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,19.5182767921,19.5182767921
 05/29  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,14.7922172071,14.7922172071
 05/29  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,10.2811453458,10.2811453458
 05/29  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,7.47279252766,7.47279252766
 05/29  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,20.6680404743,20.6680404743
 05/29  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,35.4031005678,35.4031005678
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,109.335541048,109.335541048
 05/30  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,66.9883269105,66.9883269105
 05/30  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,40.2207923912,40.2207923912
 05/30  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,10.2105996774,10.2105996774
 05/30  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.797175516922,0.797175516922
 05/30  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,49.0582247193,8.11872733184,0.0121082746847,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,49.7545273451,8.11872733184,0.70841090043,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,51.9993580903,8.11872733184,2.95324164562,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,52.9012058235,8.11872733184,3.85508937883,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,52.521160089,8.11872733184,3.47504364436,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,39.9155221332,8.11872733184,2.71419490215,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,37.7755086317,8.11872733184,0.574181400692,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,38.4006449951,8.11872733184,0.00430544328426,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,81.8580167985,81.8580167985
 05/31  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,43.8322280134,43.8322280134
 05/31  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,12.499747797,12.499747797
 05/31  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  11:00:00,51.5197451221,8.11872733184,2.47362867747,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,55.244432471,8.11872733184,6.19831602639,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,58.191412465,8.11872733184,9.14529602039,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,60.810023339,8.11872733184,11.7639068943,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,62.5655523887,8.11872733184,13.519435944,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,62.7919782622,8.11872733184,13.7458618175,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,61.7414168578,8.11872733184,12.6953004132,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,48.4707383048,8.11872733184,11.2694110738,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,45.7047645385,8.11872733184,8.50343730745,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  20:00:00,41.4331030835,8.11872733184,4.95093019832,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,27.7230838394,27.7230838394
 06/01  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,1.44983850847,1.44983850847
 06/01  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  09:00:00,51.1282520979,8.11872733184,2.08213565323,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  10:00:00,56.0406550876,8.11872733184,6.99453864293,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  11:00:00,60.1459394209,8.11872733184,11.0998229763,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,62.406211136,8.11872733184,13.3600946914,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  13:00:00,63.1609035048,8.11872733184,14.1147870602,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,63.5434432839,8.11872733184,14.4973268393,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,64.9641296272,8.11872733184,15.9180131825,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,65.4182305044,8.11872733184,16.3721140598,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,64.9347453814,8.11872733184,15.8886289368,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,51.2701387774,8.11872733184,14.0688115463,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  19:00:00,47.4628695163,8.11872733184,10.2615422853,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  20:00:00,42.8848378866,8.11872733184,6.40266500145,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,31.5736730413,31.5736730413
 06/02  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,18.1883216029,18.1883216029
 06/02  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,4.55519124295,4.55519124295
 06/02  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,49.0479152871,8.11872733184,0.00179884247768,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,49.4744716904,8.11872733184,0.428355245722,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,50.820539334,8.11872733184,1.7744228894,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,53.1895964283,8.11872733184,4.14347998362,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,52.6652929509,8.11872733184,3.61917650623,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,51.3831954259,8.11872733184,2.33707898126,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,37.8700842555,8.11872733184,0.668757024493,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  20:00:00,36.4821728852,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,65.3682926354,65.3682926354
 06/03  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,51.6437299529,51.6437299529
 06/03  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,42.0026626033,42.0026626033
 06/03  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,26.5481317344,26.5481317344
 06/03  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.8862100146,12.8862100146
 06/03  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.92662895121,2.92662895121
 06/03  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.2174369425,1.2174369425
 06/03  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.111844145767,0.111844145767
 06/03  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/03  19:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,2.58669738086,2.58669738086
 06/03  20:00:00,27.3871975268,8.11872733184,0.0,0.0,10.9459523016,4.49418456,6.99706955053,6.99706955053
 06/03  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,19.7389084046,19.7389084046
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,55.9488800253,55.9488800253
 06/04  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,45.280324229,45.280324229
 06/04  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,35.8795171001,35.8795171001
 06/04  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,32.9545377539,32.9545377539
 06/04  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,22.7687197676,22.7687197676
 06/04  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,19.9947088889,19.9947088889
 06/04  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,17.7384984761,17.7384984761
 06/04  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,12.3494369041,12.3494369041
 06/04  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,8.80961680904,8.80961680904
 06/04  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,23.8213509869,23.8213509869
 06/04  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,31.3510460719,31.3510460719
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,105.276871236,105.276871236
 06/05  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,64.7774610983,64.7774610983
 06/05  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,31.5663965038,31.5663965038
 06/05  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.905514322,1.905514322
 06/05  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  12:00:00,50.6812788525,8.11872733184,1.6351624079,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,53.6474391673,8.11872733184,4.60132272271,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,55.6757097036,8.11872733184,6.62959325895,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,57.5503413482,8.11872733184,8.50422490352,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  16:00:00,58.0019119731,8.11872733184,8.95579552842,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,57.6185938333,8.11872733184,8.57247738862,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,44.5636927588,8.11872733184,7.36236552775,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,42.3914257251,8.11872733184,5.19009849407,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  20:00:00,38.4022394953,8.11872733184,1.92006661018,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,45.7414460938,45.7414460938
 06/06  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,23.0785727747,23.0785727747
 06/06  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,1.23371534875,1.23371534875
 06/06  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  10:00:00,49.4022299622,8.11872733184,0.356113517529,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  11:00:00,52.9048986164,8.11872733184,3.85878217181,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,55.7260886319,8.11872733184,6.67997218723,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,57.4274838884,8.11872733184,8.38136744373,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,58.7157589602,8.11872733184,9.66964251556,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,60.7639511982,8.11872733184,11.7178347536,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,60.7961983671,8.11872733184,11.7500819225,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,59.7373547037,8.11872733184,10.6912382591,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,45.9500346956,8.11872733184,8.74870746461,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,42.9128900828,8.11872733184,5.71156285178,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,39.9061086054,8.11872733184,3.42393572024,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,3.18251339185,3.18251339185
 06/07  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,1.03274915363,1.03274915363
 06/07  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,51.4505276427,8.11872733184,2.40441119806,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,57.1489740832,8.11872733184,8.10285763855,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,60.8763261187,8.11872733184,11.8302096741,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,63.5654807306,8.11872733184,14.5193642859,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  15:00:00,64.5075402967,8.11872733184,15.461423852,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,64.8209296307,8.11872733184,15.7748131861,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,63.2928630399,8.11872733184,14.2467465952,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,48.0352449032,8.11872733184,10.8339176722,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,44.1125497731,8.11872733184,6.9112225421,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,39.9050987173,8.11872733184,3.42292583216,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,1.08533874646,1.08533874646
 06/08  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,50.1570112858,8.11872733184,1.11089484116,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,53.6850438202,8.11872733184,4.63892737561,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,55.906488947,8.11872733184,6.86037250241,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,56.8451592469,8.11872733184,7.79904280223,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,58.6511190963,8.11872733184,9.6050026517,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,58.7899310584,8.11872733184,9.74381461373,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,57.7372006376,8.11872733184,8.69108419292,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,43.6255508414,8.11872733184,6.42422361038,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,40.751289548,8.11872733184,3.54996231693,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,37.3452086512,8.11872733184,0.863035766074,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  09:00:00,49.3748628455,8.11872733184,0.328746400841,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,52.8903762127,8.11872733184,3.84425976811,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,59.0567477471,8.11872733184,10.0106313025,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,64.0542681181,8.11872733184,15.0081516735,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,66.5332704823,8.11872733184,17.4871540376,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,67.6691744267,8.11872733184,18.6230579821,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  15:00:00,68.6856654567,8.11872733184,19.6395490121,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  16:00:00,67.9776985137,8.11872733184,18.9315820691,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,66.2483278817,8.11872733184,17.2022114371,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,53.1384020208,8.11872733184,15.9370747898,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,50.9782162005,8.11872733184,13.7768889695,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,46.8747009541,8.11872733184,10.3925280689,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  08:00:00,23.5967070155,8.11872733184,0.0378428220871,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  09:00:00,44.4305293415,8.11872733184,7.2292021105,0.0,21.8919046032,7.190695296,0.0,0.0
 06/10  10:00:00,60.2747375594,8.11872733184,11.2286211148,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  11:00:00,64.7287457078,8.11872733184,15.6826292631,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,67.9839043271,8.11872733184,18.9377878825,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,70.4607454008,8.11872733184,21.4146289561,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,72.2986623741,8.11872733184,23.2525459295,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,73.0308983405,8.11872733184,23.9847818959,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,72.6645144981,8.11872733184,23.6183980535,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,70.0353052461,8.11872733184,20.9891888015,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,48.3863283698,8.11872733184,15.7324888179,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,36.0301759108,8.11872733184,12.4713117174,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  20:00:00,36.9926341965,8.11872733184,9.6054366697,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  21:00:00,31.8230640329,8.11872733184,5.87417519783,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,37.6673493779,8.11872733184,0.466022146851,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,39.5096959376,8.11872733184,2.30836870658,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,40.5313702887,8.11872733184,3.33004305762,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,41.244280569,8.11872733184,4.04295333798,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,28.6964816966,8.11872733184,0.590129823915,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,19.0415584531,8.11872733184,0.030181938858,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,40.0347300567,40.0347300567
 06/12  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,28.136977394,28.136977394
 06/12  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,15.5313148375,15.5313148375
 06/12  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.298811379007,0.298811379007
 06/12  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,49.1401314891,8.11872733184,0.0940150444885,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,51.2376678109,8.11872733184,2.19155136627,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,54.833608342,8.11872733184,5.78749189736,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,58.3247238391,8.11872733184,9.27860739444,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,59.2157831568,8.11872733184,10.1696667122,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,58.2910815174,8.11872733184,9.24496507272,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,44.5032475723,8.11872733184,7.30192034125,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,42.1142850244,8.11872733184,4.91295779338,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,38.5837779939,8.11872733184,2.10160510871,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,26.7400588601,26.7400588601
 06/13  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,13.7200638151,13.7200638151
 06/13  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.194456671481,0.194456671481
 06/13  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,49.713752179,8.11872733184,0.667635734332,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,51.4549409099,8.11872733184,2.40882446524,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,53.5783310908,8.11872733184,4.53221464621,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,54.7294731892,8.11872733184,5.68335674458,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,56.4836281765,8.11872733184,7.43751173185,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,56.7863499967,8.11872733184,7.74023355205,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,54.940505168,8.11872733184,5.89438872336,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,40.6074084351,8.11872733184,3.40608120407,0.0,21.8919046032,7.190695296,0.0,0.0
