Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/13  19:00:00,37.8745018677,8.11872733184,0.673174636683,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,36.4901367022,8.11872733184,0.00796381698609,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,34.010900958,34.010900958
 06/14  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,27.7822455131,27.7822455131
 06/14  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,15.3155168064,15.3155168064
 06/14  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.172167706371,0.172167706371
 06/14  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,49.1231550038,8.11872733184,0.0770385592003,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,51.2292021525,8.11872733184,2.18308570783,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,53.9248747383,8.11872733184,4.87875829367,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,56.706801181,8.11872733184,7.66068473634,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,57.2573123926,8.11872733184,8.21119594797,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,56.9125873237,8.11872733184,7.86647087908,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,44.281852935,8.11872733184,7.08052570394,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,42.8171849753,8.11872733184,5.61585774425,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,37.4286342289,8.11872733184,2.86062801037,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,24.8229635738,24.8229635738
 06/15  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,8.55157580856,8.55157580856
 06/15  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,50.0441051976,8.11872733184,0.997988752956,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,52.5830423378,8.11872733184,3.53692589315,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,54.3551262384,8.11872733184,5.30900979375,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,55.1043664596,8.11872733184,6.05825001497,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,56.4801496041,8.11872733184,7.4340331595,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,57.5418528273,8.11872733184,8.4957363827,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,56.6242008551,8.11872733184,7.57808441042,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,43.5254404524,8.11872733184,6.32411322136,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,41.6568095794,8.11872733184,4.45548234839,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  20:00:00,36.008279922,8.11872733184,1.44027370346,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,50.7548932683,50.7548932683
 06/16  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,26.8811068495,26.8811068495
 06/16  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,2.9451188505,2.9451188505
 06/16  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  10:00:00,49.2739045816,8.11872733184,0.227788136946,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  11:00:00,51.7196207373,8.11872733184,2.67350429271,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,54.7121481214,8.11872733184,5.66603167672,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,57.2272305549,8.11872733184,8.18111411025,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  14:00:00,58.4918987904,8.11872733184,9.44578234574,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,56.3292935827,8.11872733184,7.28317713811,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,53.4519906114,8.11872733184,4.40587416676,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,53.2403704942,8.11872733184,4.19425404952,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,40.4781976005,8.11872733184,3.27687036945,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,37.8601410384,8.11872733184,0.658813807379,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,34.5971937352,8.11872733184,0.0291875167452,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,47.903983196,47.903983196
 06/17  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,28.4497900876,28.4497900876
 06/17  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,6.51254733889,6.51254733889
 06/17  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,49.1725829443,8.11872733184,0.126466499655,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,51.7145619534,8.11872733184,2.66844550875,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  12:00:00,54.156149464,8.11872733184,5.11003301932,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  13:00:00,56.081568691,8.11872733184,7.03545224635,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  14:00:00,57.9883513634,8.11872733184,8.94223491874,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,59.6767207656,8.11872733184,10.630604321,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,60.646973224,8.11872733184,11.6008567794,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,59.5513680922,8.11872733184,10.5052516475,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,40.5712968137,8.11872733184,7.91745726188,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,29.8840759515,8.11872733184,6.32521175802,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,28.4581534063,8.11872733184,2.98512254617,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,26.0529007352,8.11872733184,0.104011900179,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.116509607198,0.116509607198
 06/18  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,28.7043968575,8.11872733184,0.598044984851,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,42.6411660001,8.11872733184,5.43983876907,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,45.0184582998,8.11872733184,7.81713106876,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,47.2906624581,8.11872733184,10.089335227,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,50.0003723645,8.11872733184,12.7990451334,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,50.7088527638,8.11872733184,13.5075255328,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,39.1861321859,8.11872733184,11.0797803132,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,28.0127104633,8.11872733184,9.00133394908,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  09:00:00,49.4281858851,8.11872733184,0.382069440419,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  10:00:00,52.0116464932,8.11872733184,2.96553004857,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,56.013237218,8.11872733184,6.96712077335,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,57.6045542897,8.11872733184,8.55843784504,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,58.8050938857,8.11872733184,9.75897744105,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,60.7753845493,8.11872733184,11.7292681047,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,65.4309372034,8.11872733184,16.3848207588,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,66.1904154083,8.11872733184,17.1442989636,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,63.7289952256,8.11872733184,14.6828787809,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,49.5021140081,8.11872733184,12.3007867771,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,46.3094218027,8.11872733184,9.10809457168,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,42.0152751315,8.11872733184,7.44726891302,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  09:00:00,49.8257098744,8.11872733184,0.77959342977,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  10:00:00,52.4281051153,8.11872733184,3.38198867064,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,56.372889089,8.11872733184,7.3267726444,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,58.4918715632,8.11872733184,9.44575511855,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,60.3821506957,8.11872733184,11.3360342511,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,62.3914651192,8.11872733184,13.3453486745,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,65.2468897151,8.11872733184,16.2007732705,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,65.7280330956,8.11872733184,16.681916651,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,64.847951124,8.11872733184,15.8018346793,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,51.5386262632,8.11872733184,14.3372990321,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,48.0801088251,8.11872733184,10.8787815941,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,42.6017965779,8.11872733184,8.03379035938,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,49.0607418795,8.11872733184,0.0146254348916,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,49.1875456904,8.11872733184,0.141429245809,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,49.2019237494,8.11872733184,0.155807304799,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,49.54431213,8.11872733184,0.498195685358,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,51.3476832627,8.11872733184,2.30156681808,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,51.8680749532,8.11872733184,2.82195850852,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  17:00:00,50.8941213303,8.11872733184,1.84800488571,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,38.9602707411,8.11872733184,1.75894351009,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,38.2158754653,8.11872733184,1.01454823425,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,34.7699276365,8.11872733184,0.201921418024,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  09:00:00,52.5648109728,8.11872733184,3.51869452818,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  10:00:00,56.6828908788,8.11872733184,7.63677443418,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,62.6324007908,8.11872733184,13.5862843461,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,66.7821866789,8.11872733184,17.7360702343,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,70.5704936279,8.11872733184,21.5243771833,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,74.7248067725,8.11872733184,25.6786903279,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,78.2158525122,8.11872733184,29.1697360676,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,78.8179253103,8.11872733184,29.7718088657,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,77.7388578015,8.11872733184,28.6927413568,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,64.536910347,8.11872733184,27.3355831159,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,61.5793639332,8.11872733184,24.3780367022,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,55.500086949,8.11872733184,20.9320807305,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  09:00:00,51.7582467476,8.11872733184,2.712130303,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  10:00:00,53.3103532933,8.11872733184,4.26423684864,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  11:00:00,56.9294587962,8.11872733184,7.88334235156,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,61.0420913918,8.11872733184,11.9959749472,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,65.0900558627,8.11872733184,16.0439394181,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,67.0740559463,8.11872733184,18.0279395017,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,69.8983189585,8.11872733184,20.8522025139,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,71.2844824674,8.11872733184,22.2383660227,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,70.3299285045,8.11872733184,21.2838120598,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,57.1021525404,8.11872733184,19.9008253094,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,54.1808585929,8.11872733184,16.9795313619,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,48.2062366925,8.11872733184,13.638230474,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  08:00:00,23.6154992539,8.11872733184,0.0566350604736,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  09:00:00,41.2709283275,8.11872733184,4.06960109648,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,56.9316086597,8.11872733184,7.8854922151,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,59.1751011627,8.11872733184,10.128984718,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,60.0779550463,8.11872733184,11.0318386017,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,62.1642736782,8.11872733184,13.1181572335,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,66.7890404541,8.11872733184,17.7429240094,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,70.7877030241,8.11872733184,21.7415865795,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,74.083665793,8.11872733184,25.0375493484,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,74.3659458722,8.11872733184,25.3198294276,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,52.2230882166,8.11872733184,19.5692486648,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,35.8814949849,8.11872733184,12.3226307914,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,32.3144510031,8.11872733184,6.84142014301,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,27.7066036151,8.11872733184,1.75771478002,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  10:00:00,30.4756816976,8.11872733184,2.36932982495,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,35.180241834,8.11872733184,7.07388996138,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,50.388440997,8.11872733184,13.187113766,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,54.7774704314,8.11872733184,17.5761432004,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,57.0811441679,8.11872733184,19.8798169368,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,59.3385205474,8.11872733184,22.1371933163,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,60.8063978953,8.11872733184,23.6050706643,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,50.4792340268,8.11872733184,22.3728821542,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,39.9981391516,8.11872733184,20.9867626374,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  09:00:00,51.403059323,8.11872733184,2.3569428784,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,56.3208154813,8.11872733184,7.27469903667,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,59.0845603596,8.11872733184,10.038443915,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,60.5722624,8.11872733184,11.5261459553,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,62.2614194088,8.11872733184,13.2153029642,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,64.1962343441,8.11872733184,15.1501178995,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,66.925519006,8.11872733184,17.8794025614,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,67.1577152288,8.11872733184,18.1115987842,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,66.8304649014,8.11872733184,17.7843484567,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,53.6076806396,8.11872733184,16.4063534086,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,51.4935281181,8.11872733184,14.2922008871,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,46.00391592,8.11872733184,11.4359097015,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,3.81275335096,3.81275335096
 06/27  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0878156215821,0.0878156215821
 06/27  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,49.1144737534,8.11872733184,0.0683573087621,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,52.2338152021,8.11872733184,3.18769875747,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,58.2521607117,8.11872733184,9.20604426704,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,62.0090298004,8.11872733184,12.9629133558,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,65.6733993604,8.11872733184,16.6272829157,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,68.8843278705,8.11872733184,19.8382114258,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,70.7777957188,8.11872733184,21.7316792742,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,70.5535644652,8.11872733184,21.5074480205,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,69.8828849408,8.11872733184,20.8367684962,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,57.2894757472,8.11872733184,20.0881485162,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,55.2277473676,8.11872733184,18.0264201366,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,48.8714743356,8.11872733184,14.3034681171,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  09:00:00,54.8553139296,8.11872733184,5.80919748494,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,60.7288747678,8.11872733184,11.6827583232,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,65.6964630498,8.11872733184,16.6503466051,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,68.3255571195,8.11872733184,19.2794406749,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,70.8664004281,8.11872733184,21.8202839834,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,73.0288239774,8.11872733184,23.9827075328,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,75.4443858108,8.11872733184,26.3982693661,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,75.6348995057,8.11872733184,26.5887830611,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,73.9546541281,8.11872733184,24.9085376835,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,60.0684216769,8.11872733184,22.8670944459,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,57.0799182911,8.11872733184,19.8785910601,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,50.3046746596,8.11872733184,15.7366684411,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  08:00:00,34.0432014079,8.11872733184,1.38936185604,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  09:00:00,59.9543396924,8.11872733184,10.9082232478,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  10:00:00,64.3042318892,8.11872733184,15.2581154446,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,68.4511771413,8.11872733184,19.4050606966,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,71.5103135715,8.11872733184,22.4641971268,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,74.0734962837,8.11872733184,25.0273798391,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,76.8407347998,8.11872733184,27.7946183552,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,80.3558474119,8.11872733184,31.3097309673,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,81.6604275403,8.11872733184,32.6143110956,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,81.078471114,8.11872733184,32.0323546694,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,66.7404433399,8.11872733184,29.5391161088,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,63.0566597892,8.11872733184,25.8553325582,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,57.2328408884,8.11872733184,22.6648346699,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,11.9721531057,8.11872733184,0.231426566309,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  07:00:00,24.0913580782,8.11872733184,5.07998156393,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  08:00:00,44.9681691585,8.11872733184,12.3143296066,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  09:00:00,69.0921613665,8.11872733184,20.0460449218,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,73.2878096401,8.11872733184,24.2416931955,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,77.4388472763,8.11872733184,28.3927308317,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,80.331683359,8.11872733184,31.2855669144,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,82.2982363341,8.11872733184,33.2521198895,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,84.1422581002,8.11872733184,35.0961416556,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,87.1021179722,8.11872733184,38.0560015275,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,88.5207233094,8.11872733184,39.4746068648,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,88.0586452522,8.11872733184,39.0125288076,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,73.570518975,8.11872733184,36.3691917439,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,69.8340419523,8.11872733184,32.6327147213,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,62.3217776214,8.11872733184,27.7537714028,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  08:00:00,23.8082282705,8.11872733184,0.249364077092,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  09:00:00,45.0168778824,8.11872733184,7.81555065136,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,63.5428914457,8.11872733184,14.496775001,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,69.4684617165,8.11872733184,20.4223452718,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,72.3041866541,8.11872733184,23.2580702094,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,75.338275908,8.11872733184,26.2921594634,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,77.7798459892,8.11872733184,28.7337295446,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,80.0422539339,8.11872733184,30.9961374893,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,81.1666610907,8.11872733184,32.1205446461,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,79.2561211059,8.11872733184,30.2100046613,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,57.1603696091,8.11872733184,24.5065300572,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,44.2828094527,8.11872733184,20.7239452593,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,42.1293524934,8.11872733184,16.6563216333,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,37.2044875943,8.11872733184,11.2555987592,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  10:00:00,28.106622311,8.11872733184,0.000270438358091,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,28.5302337831,8.11872733184,0.423881910512,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,41.0710696614,8.11872733184,3.86974243032,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,43.5740549383,8.11872733184,6.37272770724,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,44.8658695694,8.11872733184,7.66454233833,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,45.4554437267,8.11872733184,8.2541164957,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,46.2311369108,8.11872733184,9.02980967978,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,35.3072478996,8.11872733184,7.20089602698,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,24.0052160619,8.11872733184,4.99383954769,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,50.6972479116,8.11872733184,1.65113146698,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,55.7204907424,8.11872733184,6.67437429774,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,59.7645954146,8.11872733184,10.71847897,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,63.0739860656,8.11872733184,14.027869621,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,68.1614643827,8.11872733184,19.1153479381,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,68.126695797,8.11872733184,19.0805793523,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,66.7869566232,8.11872733184,17.7408401786,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,55.0565023397,8.11872733184,17.8551751087,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,53.7080621316,8.11872733184,16.5067349006,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,47.0156882151,8.11872733184,12.4476819966,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  10:00:00,31.8697237215,8.11872733184,3.76337184882,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,36.7151344519,8.11872733184,8.60878257926,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,51.9271291446,8.11872733184,14.7258019136,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,55.3585238455,8.11872733184,18.1571966145,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,57.5153598917,8.11872733184,20.3140326607,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,58.9990940632,8.11872733184,21.7977668321,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,59.5282192589,8.11872733184,22.3268920278,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,48.7523228286,8.11872733184,20.6459709559,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,36.368594722,8.11872733184,17.3572182078,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  09:00:00,52.7266694464,8.11872733184,3.68055300176,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,58.0587825188,8.11872733184,9.01266607412,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,61.6777154307,8.11872733184,12.6315989861,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,62.8845506633,8.11872733184,13.8384342187,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,64.1233379275,8.11872733184,15.0772214829,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,64.9052044543,8.11872733184,15.8590880097,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,67.6049834776,8.11872733184,18.558867033,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,69.2060199303,8.11872733184,20.1599034857,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,69.5212774314,8.11872733184,20.4751609868,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,56.3203352222,8.11872733184,19.1190079911,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,52.9660915138,8.11872733184,15.7647642827,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,46.6246112285,8.11872733184,12.05660501,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.525862549149,0.525862549149
 07/06  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
