Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/06  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,49.1327371109,8.11872733184,0.0866206662468,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,52.8955971009,8.11872733184,3.84948065622,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,58.7293225028,8.11872733184,9.68320605814,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,63.0944400223,8.11872733184,14.0483235777,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,67.1040553556,8.11872733184,18.057938911,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,69.9482724479,8.11872733184,20.9021560033,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,70.5991305021,8.11872733184,21.5530140575,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,70.1057152163,8.11872733184,21.0595987717,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,56.1943573091,8.11872733184,18.993030078,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,52.420388803,8.11872733184,15.219061572,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,45.4747927607,8.11872733184,10.9067865422,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,49.0520272374,8.11872733184,0.00591079275637,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,49.3553403622,8.11872733184,0.309223917576,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,52.528999694,8.11872733184,3.48288324933,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,55.0560691107,8.11872733184,6.00995266604,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,54.7492592627,8.11872733184,5.7031428181,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,54.0434023003,8.11872733184,4.99728585564,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,52.9297935859,8.11872733184,3.88367714122,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,40.5519636934,8.11872733184,3.35063646241,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,39.2207377208,8.11872733184,2.01941048972,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,35.7182360921,8.11872733184,1.15022987361,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  08:00:00,26.4424601443,8.11872733184,2.88359595083,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  09:00:00,50.6708130004,8.11872733184,13.4694857694,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,69.7351409999,8.11872733184,20.6890245553,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,77.8835991203,8.11872733184,28.8374826757,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,85.7227910085,8.11872733184,36.6766745639,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,90.8834139277,8.11872733184,41.837297483,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,93.276762645,8.11872733184,44.2306462004,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,94.4131588868,8.11872733184,45.3670424422,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,94.4077068977,8.11872733184,45.3615904531,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,92.132950796,8.11872733184,43.0868343514,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,61.8331179916,8.11872733184,29.1792784397,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,37.7333664111,8.11872733184,14.1745022176,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,32.544951764,8.11872733184,7.07192090388,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,29.0394886059,8.11872733184,3.09059977084,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,31.0927903333,8.11872733184,2.98643846071,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,35.3347849787,8.11872733184,7.22843310605,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,49.4383480922,8.11872733184,12.2370208612,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,51.1533865109,8.11872733184,13.9520592799,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,52.1734286326,8.11872733184,14.9721014015,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,55.2922521656,8.11872733184,18.0909249346,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,57.4495817268,8.11872733184,20.2482544958,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,47.094643824,8.11872733184,18.9882919514,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,35.7923479479,8.11872733184,16.7809714337,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  08:00:00,36.125700498,8.11872733184,3.47186094618,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,60.6785055617,8.11872733184,11.6323891171,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,64.069035513,8.11872733184,15.0229190684,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,69.4176383949,8.11872733184,20.3715219503,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,72.9291749114,8.11872733184,23.8830584668,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,74.4814864939,8.11872733184,25.4353700492,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,75.4738518111,8.11872733184,26.4277353665,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,78.3054762137,8.11872733184,29.259359769,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,79.3855300974,8.11872733184,30.3394136527,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,78.1171285692,8.11872733184,29.0710121246,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,62.2131968938,8.11872733184,25.0118696628,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,55.4900018681,8.11872733184,18.2886746371,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,47.0203264916,8.11872733184,12.4523202731,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,53.3844051963,8.11872733184,4.3382887517,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,57.3542902029,8.11872733184,8.30817375827,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,62.1307048468,8.11872733184,13.0845884022,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,66.1119936212,8.11872733184,17.0658771765,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,68.5497481813,8.11872733184,19.5036317366,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,69.9721295505,8.11872733184,20.9260131059,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,71.9604702233,8.11872733184,22.9143537787,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,73.585610476,8.11872733184,24.5394940314,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,73.1163186586,8.11872733184,24.0702022139,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,58.4762091378,8.11872733184,21.2748819068,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,54.4416996455,8.11872733184,17.2403724145,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,47.4332139756,8.11872733184,12.8652077571,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,49.2847992912,8.11872733184,0.238682846547,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,51.0973185776,8.11872733184,2.05120213299,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,55.9517762872,8.11872733184,6.90565984261,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,60.3063291288,8.11872733184,11.2602126841,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,64.4658323488,8.11872733184,15.4197159042,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,69.0949283066,8.11872733184,20.048811862,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,73.7783886966,8.11872733184,24.7322722519,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,74.5460978969,8.11872733184,25.4999814523,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,73.4701058971,8.11872733184,24.4239894524,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,60.632954722,8.11872733184,23.431627491,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,58.1718954438,8.11872733184,20.9705682127,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,52.0943781871,8.11872733184,15.6122053019,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,32.7099494434,8.11872733184,0.0561098915433,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,58.6642706933,8.11872733184,9.6181542487,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,64.9129203227,8.11872733184,15.866803878,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,69.3704056236,8.11872733184,20.3242891789,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,72.1717229471,8.11872733184,23.1256065025,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,75.6927637618,8.11872733184,26.6466473172,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,78.5890660253,8.11872733184,29.5429495806,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,82.0347278963,8.11872733184,32.9886114517,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,82.9761338836,8.11872733184,33.9300174389,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,79.9401076682,8.11872733184,30.8939912236,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,64.7945718118,8.11872733184,27.5932445808,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,60.4714818748,8.11872733184,23.2701546437,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,54.3307007215,8.11872733184,17.8485278363,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,32.8889028668,8.11872733184,0.235063314994,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,56.4220570941,8.11872733184,7.37594064946,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,61.2159499817,8.11872733184,12.1698335371,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,66.2416241682,8.11872733184,17.1955077236,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,68.293147871,8.11872733184,19.2470314264,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,70.9577940915,8.11872733184,21.9116776468,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,73.1244441616,8.11872733184,24.0783277169,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,74.9125892719,8.11872733184,25.8664728273,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,75.3573045056,8.11872733184,26.311188061,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,74.5215180776,8.11872733184,25.475401633,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,60.3013843946,8.11872733184,23.1000571636,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,56.1570446227,8.11872733184,18.9557173916,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,50.9731708664,8.11872733184,14.4909979813,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,38.6777957162,8.11872733184,1.47646848518,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,57.2367306527,8.11872733184,8.19061420807,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,62.5564039888,8.11872733184,13.5102875442,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,66.3713357155,8.11872733184,17.3252192708,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,69.7923476345,8.11872733184,20.7462311899,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,71.8788811686,8.11872733184,22.832764724,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,73.0859903574,8.11872733184,24.0398739128,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,73.7230338627,8.11872733184,24.6769174181,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,72.2936900186,8.11872733184,23.247573574,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,50.7575016162,8.11872733184,18.1036620643,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,38.603554635,8.11872733184,15.0446904415,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,37.6785667559,8.11872733184,10.2913692291,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,28.3234968906,8.11872733184,2.37460805553,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,30.5786597707,8.11872733184,2.47230789809,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,37.4553343237,8.11872733184,9.34898245109,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,53.1844644958,8.11872733184,15.9831372648,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,57.1552939209,8.11872733184,19.9539666899,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,60.9140521278,8.11872733184,23.7127248968,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,61.7261900699,8.11872733184,24.5248628388,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,61.1439012894,8.11872733184,23.9425740584,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,49.3680719216,8.11872733184,21.261720049,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,35.119354948,8.11872733184,16.1079784338,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,1.52521073777,1.52521073777
 07/17  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,50.0228584601,8.11872733184,0.97674201549,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,53.7217216132,8.11872733184,4.67560516852,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,55.165258468,8.11872733184,6.11914202337,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,57.7851614085,8.11872733184,8.73904496384,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,59.4429435375,8.11872733184,10.3968270929,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,60.4226405198,8.11872733184,11.3765240751,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,60.4565861575,8.11872733184,11.4104697129,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,58.7928168148,8.11872733184,9.74670037014,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,44.6950022634,8.11872733184,7.49367503236,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,41.7671782493,8.11872733184,4.56585101824,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,37.9188740205,8.11872733184,1.43670113528,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,37.9591057259,37.9591057259
 07/18  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,28.9105377557,28.9105377557
 07/18  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,16.0350897112,16.0350897112
 07/18  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.635247975375,0.635247975375
 07/18  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,36.4821728852,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,32.632189165,32.632189165
 07/19  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,18.8151975168,18.8151975168
 07/19  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,3.8404289515,3.8404289515
 07/19  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,49.1549920686,8.11872733184,0.108875623963,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,50.9013831992,8.11872733184,1.8552667546,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,53.483345171,8.11872733184,4.43722872641,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,55.7267889533,8.11872733184,6.68067250863,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,58.0155172177,8.11872733184,8.96940077308,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,59.5481303365,8.11872733184,10.5020138919,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,59.5037222619,8.11872733184,10.4576058172,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,46.1619238922,8.11872733184,8.96059666116,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,42.7888954487,8.11872733184,5.58756821768,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,38.2002756379,8.11872733184,1.71810275268,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0816519698956,0.0816519698956
 07/20  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,49.1712360608,8.11872733184,0.125119616137,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,50.4638378265,8.11872733184,1.41772138183,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,53.7081648776,8.11872733184,4.66204843294,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,56.748439361,8.11872733184,7.70232291633,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,57.3355504577,8.11872733184,8.2894340131,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,58.6053562159,8.11872733184,9.55923977128,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,58.7713368793,8.11872733184,9.72522043468,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,57.9489603285,8.11872733184,8.90284388387,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,44.242853436,8.11872733184,7.04152620492,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,41.0058760471,8.11872733184,3.80454881605,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,37.3722927441,8.11872733184,0.890119858907,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,32.85681005,32.85681005
 07/21  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,17.5310132414,17.5310132414
 07/21  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,1.58588347517,1.58588347517
 07/21  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,49.2104057385,8.11872733184,0.164289293844,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,52.487761673,8.11872733184,3.44164522836,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,55.0785346422,8.11872733184,6.03241819754,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,56.7653394304,8.11872733184,7.71922298575,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,58.0611390172,8.11872733184,9.0150225726,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,59.56589893,8.11872733184,10.5197824853,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,59.73445479,8.11872733184,10.6883383453,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,58.0704263294,8.11872733184,9.02430988478,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,44.4959149141,8.11872733184,7.29458768306,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,42.0083592817,8.11872733184,4.80703205067,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,37.9865832522,8.11872733184,1.50441036699,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,9.7070201472,9.7070201472
 07/22  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,3.15209524981,3.15209524981
 07/22  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,49.210594647,8.11872733184,0.164478202327,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,53.3817843918,8.11872733184,4.33566794715,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,56.9093188044,8.11872733184,7.86320235978,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,58.8504395815,8.11872733184,9.80432313683,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,61.3092479103,8.11872733184,12.2631314656,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,63.8246533724,8.11872733184,14.7785369277,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,65.0187297078,8.11872733184,15.9726132632,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,63.2369459001,8.11872733184,14.1908294555,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,42.5089687248,8.11872733184,9.85512917294,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,30.8523578141,8.11872733184,7.2934936207,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,30.4766211481,8.11872733184,3.08942362129,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,25.9727925968,8.11872733184,0.0239037617973,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,1.11415937322,1.11415937322
 07/23  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,29.9129892827,8.11872733184,1.80663741004,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,45.2088661009,8.11872733184,8.00753886983,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,47.8330388835,8.11872733184,10.6317116524,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,49.9910152481,8.11872733184,12.7896880171,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,51.3670392048,8.11872733184,14.1657119737,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,51.9549370136,8.11872733184,14.7536097826,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,41.5246523588,8.11872733184,13.4183004862,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,28.6811266886,8.11872733184,9.66975017441,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,5.02219976837,5.02219976837
 07/24  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,51.7071520634,8.11872733184,2.66103561878,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,57.5996353936,8.11872733184,8.553518949,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,62.3124703698,8.11872733184,13.2663539251,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,65.9074067369,8.11872733184,16.8612902922,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,68.4669112996,8.11872733184,19.420794855,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,69.8063812159,8.11872733184,20.7602647713,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,71.7132222541,8.11872733184,22.6671058095,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,72.085048265,8.11872733184,23.0389318203,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,70.089522046,8.11872733184,21.0434056013,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,55.2242503867,8.11872733184,18.0229231557,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,51.2889468158,8.11872733184,14.0876195848,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,47.2543976882,8.11872733184,10.7722248031,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,53.1075217575,8.11872733184,4.06140531291,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,56.7166802635,8.11872733184,7.67056381887,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,60.0300842826,8.11872733184,10.9839678379,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,62.916528282,8.11872733184,13.8704118374,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,65.4609885848,8.11872733184,16.4148721402,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,67.6828187842,8.11872733184,18.6367023396,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,70.8314704545,8.11872733184,21.7853540098,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,73.0092064711,8.11872733184,23.9630900265,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,71.5927670026,8.11872733184,22.546650558,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,56.2868802576,8.11872733184,19.0855530266,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,52.1986074209,8.11872733184,14.9972801898,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,51.1728543975,8.11872733184,12.7765148456,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,50.686743837,8.11872733184,1.64062739233,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,53.1600960914,8.11872733184,4.11397964679,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,56.2440195053,8.11872733184,7.1979030607,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,54.9095209475,8.11872733184,5.86340450284,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,56.1622019905,8.11872733184,7.11608554582,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,59.0955522658,8.11872733184,10.0494358211,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,61.9462905711,8.11872733184,12.9001741265,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,62.8962796188,8.11872733184,13.8501631742,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,61.8443761725,8.11872733184,12.7982597279,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,48.158169143,8.11872733184,10.956841912,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,44.9471222331,8.11872733184,7.74579500208,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,42.0832063679,8.11872733184,3.68686681604,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.463414968542,0.463414968542
 07/27  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  09:00:00,49.2199616902,8.11872733184,0.173845245608,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,52.7660148496,8.11872733184,3.71989840499,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,58.7883971489,8.11872733184,9.74228070429,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,61.4785898081,8.11872733184,12.4324733634,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,62.9294977026,8.11872733184,13.883381258,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,65.8873976621,8.11872733184,16.8412812175,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,68.6051407811,8.11872733184,19.5590243364,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,68.9653233158,8.11872733184,19.9192068711,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,68.0530473374,8.11872733184,19.0069308927,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,52.4210120439,8.11872733184,15.2196848128,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,47.9013640704,8.11872733184,10.7000368393,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,44.6331030257,8.11872733184,6.23676347386,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,49.0522569519,8.11872733184,0.00614050723493,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,50.6647398779,8.11872733184,1.61862343324,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,56.0997388777,8.11872733184,7.05362243302,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,59.0866388422,8.11872733184,10.0405223976,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,61.7684514224,8.11872733184,12.7223349778,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,62.7429504835,8.11872733184,13.6968340389,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,62.3706189655,8.11872733184,13.3245025208,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,62.1286181615,8.11872733184,13.0825017169,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,61.9445635696,8.11872733184,12.898447125,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,48.0187815258,8.11872733184,10.8174542948,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,45.3646012055,8.11872733184,8.16327397451,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,43.1868111147,8.11872733184,4.79047156291,0.0,18.243253836,6.291858384,0.0,0.0
