Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  09:00:00,37.3216722278,8.11872733184,0.120344996782,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,55.5311667964,8.11872733184,6.48505035181,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,63.4189722488,8.11872733184,14.3728558042,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,67.0771933696,8.11872733184,18.0310769249,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,70.0185733712,8.11872733184,20.9724569266,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,72.8037011817,8.11872733184,23.757584737,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,74.271558808,8.11872733184,25.2254423633,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,74.4819117599,8.11872733184,25.4357953153,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,72.768438801,8.11872733184,23.7223223563,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,51.0982874583,8.11872733184,18.4444479064,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,37.3596395024,8.11872733184,13.800775309,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,37.3889170909,8.11872733184,8.08755289751,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,27.0914538199,8.11872733184,1.14256498482,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,31.1761013498,8.11872733184,3.06974947713,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,37.8355796884,8.11872733184,9.72922781573,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,52.3934195105,8.11872733184,15.1920922795,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,55.0249692732,8.11872733184,17.8236420422,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,56.9427896704,8.11872733184,19.7414624393,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,58.5560630352,8.11872733184,21.3547358042,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,59.6603188603,8.11872733184,22.4589916293,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,49.2005750935,8.11872733184,21.0942232208,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,36.8493466542,8.11872733184,17.83797014,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  09:00:00,53.2065960954,8.11872733184,4.16047965073,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,61.3183896885,8.11872733184,12.2722732439,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,67.7295725586,8.11872733184,18.683456114,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,71.9275912026,8.11872733184,22.8814747579,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,75.7652007451,8.11872733184,26.7190843005,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,78.0893610436,8.11872733184,29.0432445989,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,81.6814983855,8.11872733184,32.6353819409,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,80.6726463202,8.11872733184,31.6265298756,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,79.3659978031,8.11872733184,30.3198813584,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,64.8990044314,8.11872733184,27.6976772003,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,59.7976855031,8.11872733184,22.5963582721,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,57.2615626618,8.11872733184,18.86522311,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,54.290855854,8.11872733184,5.24473940935,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,62.626964477,8.11872733184,13.5808480323,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,69.9134532412,8.11872733184,20.8673367965,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,73.4086922081,8.11872733184,24.3625757635,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,76.6554722665,8.11872733184,27.6093558219,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,78.0371703461,8.11872733184,28.9910539015,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,78.6389551746,8.11872733184,29.59283873,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,79.0862154161,8.11872733184,30.0400989715,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,78.530629135,8.11872733184,29.4845126903,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,63.4955358958,8.11872733184,26.2942086648,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,57.9397563383,8.11872733184,20.7384291073,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,53.6908664892,8.11872733184,15.2945269373,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  09:00:00,49.724694249,8.11872733184,0.678577804383,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,53.7809458927,8.11872733184,4.73482944806,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,58.5793762276,8.11872733184,9.53325978301,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,61.0949261389,8.11872733184,12.0488096943,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,62.9084829892,8.11872733184,13.8623665446,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,64.162471571,8.11872733184,15.1163551264,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,65.1550022903,8.11872733184,16.1088858457,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,65.6594699721,8.11872733184,16.6133535275,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,64.8723148314,8.11872733184,15.8261983868,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,50.6888084234,8.11872733184,13.4874811924,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,46.8587559369,8.11872733184,9.65742870588,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,42.0498975883,8.11872733184,3.65355803647,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,20.1786282063,20.1786282063
 08/03  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,5.453061162,5.453061162
 08/03  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,50.6947075595,8.11872733184,1.64859111486,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,56.8523549585,8.11872733184,7.80623851387,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,60.5318530267,8.11872733184,11.4857365821,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,63.6895419924,8.11872733184,14.6434255477,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,65.6996426877,8.11872733184,16.653526243,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,68.3879402541,8.11872733184,19.3418238095,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,67.5997298355,8.11872733184,18.5536133909,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,66.4356951438,8.11872733184,17.3895786991,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,52.1709085712,8.11872733184,14.9695813402,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,48.0688010884,8.11872733184,10.8674738574,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,47.343778076,8.11872733184,7.0332718575,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.899308051805,0.899308051805
 08/04  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,50.6215676543,8.11872733184,1.5754512097,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,55.2582922464,8.11872733184,6.21217580172,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,60.0761408953,8.11872733184,11.0300244507,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,65.2013676341,8.11872733184,16.1552511895,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,67.8909929144,8.11872733184,18.8448764697,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,68.27200864,8.11872733184,19.2258921953,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,69.3267155006,8.11872733184,20.2805990559,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,70.2050524879,8.11872733184,21.1589360433,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,70.1242481887,8.11872733184,21.078131744,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,56.4068595845,8.11872733184,19.2055323535,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,51.9894887646,8.11872733184,14.7881615335,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,50.2019690967,8.11872733184,9.89146287816,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,49.7306030901,8.11872733184,0.684486645433,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,52.0934823976,8.11872733184,3.04736595297,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,53.8349283601,8.11872733184,4.78881191547,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,54.8867526427,8.11872733184,5.84063619802,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,55.805905209,8.11872733184,6.75978876436,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,55.4328922953,8.11872733184,6.38677585065,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,53.7271933226,8.11872733184,4.68107687798,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,33.409130384,8.11872733184,0.755290832198,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,23.600753039,8.11872733184,0.0418888455294,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,31.2155308601,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,28.1144744572,8.11872733184,0.00812258459489,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,28.1297468725,8.11872733184,0.0233949998959,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,41.9427341237,8.11872733184,4.74140689262,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,47.2034750775,8.11872733184,10.0021478464,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,48.7415015379,8.11872733184,11.5401743069,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,49.7290895387,8.11872733184,12.5277623076,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,51.2055053743,8.11872733184,14.0041781432,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,41.7981575962,8.11872733184,13.6918057235,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,30.3939786793,8.11872733184,11.382602165,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,49.9769811179,8.11872733184,0.930864673254,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,55.4952906341,8.11872733184,6.44917418948,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,61.1547246467,8.11872733184,12.1086082021,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,65.3285266892,8.11872733184,16.2824102446,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,69.4975546669,8.11872733184,20.4514382223,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,71.775668653,8.11872733184,22.7295522083,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,73.8659417457,8.11872733184,24.819825301,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,74.1870208954,8.11872733184,25.1409044507,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,73.4700298384,8.11872733184,24.4239133938,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,60.5177815679,8.11872733184,23.3164543369,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,55.7703092907,8.11872733184,18.5689820597,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,52.0190864709,8.11872733184,11.7085802524,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  09:00:00,54.3192652387,8.11872733184,5.27314879411,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,59.7791688097,8.11872733184,10.7330523651,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,65.6254277648,8.11872733184,16.5793113202,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,70.0084532652,8.11872733184,20.9623368206,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,72.7307033655,8.11872733184,23.6845869209,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,75.0799805807,8.11872733184,26.0338641361,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,76.0499647547,8.11872733184,27.0038483101,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,73.8570242991,8.11872733184,24.8109078544,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,70.1991436742,8.11872733184,21.1530272296,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,48.3201519806,8.11872733184,11.1188247495,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,40.8705925808,8.11872733184,3.6692653498,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,41.9111993835,8.11872733184,1.60069316496,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,2.26199906049,2.26199906049
 08/09  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0188299496015,0.0188299496015
 08/09  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  09:00:00,49.417544935,8.11872733184,0.371428490375,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,53.6552938731,8.11872733184,4.60917742849,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,59.3431381371,8.11872733184,10.2970216925,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,63.3753259984,8.11872733184,14.3292095538,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,67.0842430474,8.11872733184,18.0381266027,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,69.2116344317,8.11872733184,20.165517987,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,70.6960895005,8.11872733184,21.6499730559,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,70.2356174773,8.11872733184,21.1895010327,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,68.8555161848,8.11872733184,19.8093997402,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,54.6321872935,8.11872733184,17.4308600624,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,50.6276523547,8.11872733184,13.4263251236,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,48.6399317749,8.11872733184,8.32942555645,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,10.7823912384,10.7823912384
 08/10  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,1.63241472035,1.63241472035
 08/10  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,49.7264368224,8.11872733184,0.680320377777,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,55.8344702889,8.11872733184,6.78835384425,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,62.4063037597,8.11872733184,13.3601873151,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,66.9867386067,8.11872733184,17.9406221621,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,70.3997608409,8.11872733184,21.3536443963,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,73.0638302849,8.11872733184,24.0177138403,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,75.4040933286,8.11872733184,26.357976884,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,75.7220053163,8.11872733184,26.6758888716,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,75.0990489398,8.11872733184,26.0529324951,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,60.1259532167,8.11872733184,22.9246259857,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,54.4076481297,8.11872733184,17.2063208987,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,54.5948401825,8.11872733184,12.3701672974,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,11.7407265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,6.36932243687,6.36932243687
 08/11  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.327450098782,0.327450098782
 08/11  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  09:00:00,50.5503925496,8.11872733184,1.50427610495,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,58.3823012163,8.11872733184,9.33618477171,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,64.4661466436,8.11872733184,15.4200301989,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,67.8439024008,8.11872733184,18.7977859562,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,71.746544287,8.11872733184,22.7004278424,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,74.766207163,8.11872733184,25.7200907184,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,76.3962765415,8.11872733184,27.3501600969,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,76.1154968262,8.11872733184,27.0693803816,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,74.6182914789,8.11872733184,25.5721750342,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,60.8996966602,8.11872733184,23.6983694292,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,56.4820653871,8.11872733184,19.2807381561,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,54.9809556542,8.11872733184,12.756282769,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,11.2913080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,41.0615751744,8.11872733184,3.86024794341,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,58.5542232665,8.11872733184,9.50810682185,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,60.0253156684,8.11872733184,10.9791992237,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,62.0086446819,8.11872733184,12.9625282373,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,63.8791782508,8.11872733184,14.8330618061,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,64.3533736337,8.11872733184,15.3072571891,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,66.6151342419,8.11872733184,17.5690177972,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,70.5655594088,8.11872733184,21.5194429642,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,70.9599123621,8.11872733184,21.9137959175,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,48.4479055968,8.11872733184,15.794066045,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,35.4902094176,8.11872733184,11.9313452242,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,42.1533604148,8.11872733184,9.02366288801,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,31.0258614651,8.11872733184,5.07697263006,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  09:00:00,14.4798750537,8.11872733184,0.0159862186441,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  10:00:00,32.355270712,8.11872733184,4.24891883932,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  11:00:00,36.8461981559,8.11872733184,8.73984628329,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,52.2941181651,8.11872733184,15.0927909341,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,55.6310996717,8.11872733184,18.4297724407,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,57.8904136515,8.11872733184,20.6890864205,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,58.7235202185,8.11872733184,21.5221929875,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,58.3444380461,8.11872733184,21.1431108151,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,46.5383950824,8.11872733184,18.4320432098,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,33.3848521855,8.11872733184,14.3734756713,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0204337412854,0.0204337412854
 08/14  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  09:00:00,49.1906929444,8.11872733184,0.144576499781,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,53.5524161566,8.11872733184,4.50629971196,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,62.1384749913,8.11872733184,13.0923585467,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,68.2214793155,8.11872733184,19.1753628709,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,71.5280832142,8.11872733184,22.4819667696,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,73.0979160895,8.11872733184,24.0517996449,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,76.4297939224,8.11872733184,27.3836774778,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,78.3356235726,8.11872733184,29.289507128,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,77.0573587833,8.11872733184,28.0112423386,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,62.2398641861,8.11872733184,25.038536955,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,55.7517776873,8.11872733184,18.5504504563,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,53.516183075,8.11872733184,11.2915101898,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  09:00:00,52.7574357271,8.11872733184,3.71131928246,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,56.2261663838,8.11872733184,7.1800499392,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,59.5604787203,8.11872733184,10.5143622756,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,61.2245725644,8.11872733184,12.1784561197,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,62.31732943,8.11872733184,13.2712129854,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,62.9736849206,8.11872733184,13.9275684759,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,63.7982704589,8.11872733184,14.7521540143,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,63.3512933196,8.11872733184,14.3051768749,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,61.5088746899,8.11872733184,12.4627582453,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,47.0049376305,8.11872733184,9.80361039943,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,42.907081625,8.11872733184,5.70575439397,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,43.6458597817,8.11872733184,1.42118689657,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,43.1281183942,43.1281183942
 08/16  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,29.2784482508,29.2784482508
 08/16  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,5.01811860411,5.01811860411
 08/16  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,50.2919162229,8.11872733184,1.24579977825,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,53.9963388442,8.11872733184,4.95022239958,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,56.4464572987,8.11872733184,7.40034085402,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,57.797047391,8.11872733184,8.75093094639,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,58.1304362254,8.11872733184,9.08431978073,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,56.4814524394,8.11872733184,7.43533599481,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,54.4762548944,8.11872733184,5.43013844972,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,40.3728508545,8.11872733184,3.17152362346,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,37.5995654007,8.11872733184,0.39823816963,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,3.73565374082,3.73565374082
 08/17  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,1.62127679745,1.62127679745
 08/17  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,49.1744720854,8.11872733184,0.128355640769,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,49.5610561358,8.11872733184,0.514939691214,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,50.7453810053,8.11872733184,1.69926456065,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,52.0336867617,8.11872733184,2.98757031703,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,51.9770840903,8.11872733184,2.93096764566,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,39.2841598591,8.11872733184,2.0828326281,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,37.6757162009,8.11872733184,0.474388969899,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,29.1410513545,29.1410513545
 08/18  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,18.0136348434,18.0136348434
 08/18  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,2.06418535362,2.06418535362
 08/18  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,50.1959039004,8.11872733184,1.14978745572,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,54.0414947533,8.11872733184,4.99537830866,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,56.6898503147,8.11872733184,7.64373387006,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,58.7160868957,8.11872733184,9.66997045109,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,60.9220271891,8.11872733184,11.8759107444,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,60.8640177295,8.11872733184,11.8179012849,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,59.2259916243,8.11872733184,10.1798751797,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,44.6315435483,8.11872733184,7.43021631726,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,40.0174714758,8.11872733184,2.81614424477,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,44.3026274034,8.11872733184,0.163787851606,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,13.2054747501,8.11872733184,0.0,0.0,1.8243253836,1.348255368,44.4485048638,44.4485048638
 08/19  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,29.645515892,29.645515892
 08/19  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,14.60540131,14.60540131
 08/19  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0412750948611,0.0412750948611
 08/19  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,49.2143343447,8.11872733184,0.168217900068,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,52.833842268,8.11872733184,3.78772582338,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,56.4656709047,8.11872733184,7.4195544601,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,58.9518420708,8.11872733184,9.90572562619,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,60.7052708755,8.11872733184,11.6591544309,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,61.4234042605,8.11872733184,12.3772878159,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,60.4684857396,8.11872733184,11.422369295,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,38.3347897235,8.11872733184,5.68095017167,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,25.2387976762,8.11872733184,1.67993348272,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,35.1727275681,8.11872733184,0.128863374702,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,8.68079485613,8.68079485613
 08/20  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.233905420045,0.233905420045
