Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/20  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,37.5729714706,8.11872733184,0.371644239593,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,40.7891969685,8.11872733184,3.58786973743,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,42.878968949,8.11872733184,5.67764171792,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,42.9873527208,8.11872733184,5.78602548979,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,43.7032250582,8.11872733184,6.50189782717,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,32.9868570912,8.11872733184,4.88050521859,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,20.1861224288,8.11872733184,1.17474591454,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,18.4874732282,18.4874732282
 08/21  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,13.8017592792,13.8017592792
 08/21  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,1.92948426842,1.92948426842
 08/21  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,49.1916349152,8.11872733184,0.145518470612,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,49.5200223435,8.11872733184,0.473905898887,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,50.6062297629,8.11872733184,1.56011331822,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,52.6609857881,8.11872733184,3.61486934347,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,53.7046024527,8.11872733184,4.65848600801,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,53.5387345889,8.11872733184,4.49261814426,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,40.677821014,8.11872733184,3.47649378293,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,38.2556608646,8.11872733184,1.0543336336,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,44.3048834757,8.11872733184,0.16604392384,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,13.6548932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  09:00:00,49.1316211825,8.11872733184,0.0855047379097,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  10:00:00,51.0844557472,8.11872733184,2.03833930255,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,56.5885732382,8.11872733184,7.54245679357,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,58.9244313747,8.11872733184,9.87831493006,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,60.9569603637,8.11872733184,11.9108439191,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,63.4416243306,8.11872733184,14.3955078859,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,65.199349968,8.11872733184,16.1532335233,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,65.4599172741,8.11872733184,16.4138008295,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,64.1277278152,8.11872733184,15.0816113706,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,50.211449218,8.11872733184,13.010121987,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,44.3134850599,8.11872733184,7.11215782885,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,46.055842832,8.11872733184,1.91700328013,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,15.5690598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,18.3166203217,18.3166203217
 08/23  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,10.2757192331,10.2757192331
 08/23  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0886190761773,0.0886190761773
 08/23  09:00:00,49.0488562369,8.11872733184,0.00273979222485,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,52.5312431766,8.11872733184,3.48512673199,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,59.9431907367,8.11872733184,10.8970742921,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,63.1160194713,8.11872733184,14.0699030267,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,66.1263978661,8.11872733184,17.0802814214,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,69.3561853878,8.11872733184,20.3100689432,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,70.9917664045,8.11872733184,21.9456499599,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,71.2454159561,8.11872733184,22.1992995115,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,69.4988560362,8.11872733184,20.4527395915,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,53.8278320302,8.11872733184,16.6265047992,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,49.4534502749,8.11872733184,10.3379563772,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,47.5040142113,8.11872733184,3.36517465942,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,15.5690598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,29.0961149919,29.0961149919
 08/24  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,16.501752521,16.501752521
 08/24  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.228570553297,0.228570553297
 08/24  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,50.8389014873,8.11872733184,1.79278504269,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,57.6645317884,8.11872733184,8.61841534376,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,62.8347386847,8.11872733184,13.7886222401,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,66.8991229727,8.11872733184,17.853006528,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,70.334420277,8.11872733184,21.2883038324,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,72.621954258,8.11872733184,23.5758378134,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,72.1390561462,8.11872733184,23.0929397015,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,70.3514160894,8.11872733184,21.3052996448,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,55.3900164534,8.11872733184,18.1886892224,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,51.1176509343,8.11872733184,12.0021570366,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,49.8306968096,8.11872733184,5.69185725781,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,15.5690598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,49.4912698482,8.11872733184,0.445153403578,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,52.8472939438,8.11872733184,3.80117749921,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,57.8014265038,8.11872733184,8.7553100592,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,60.2718255246,8.11872733184,11.22570908,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,61.8296106933,8.11872733184,12.7834942487,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,63.9727478355,8.11872733184,14.9266313908,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,66.2719661815,8.11872733184,17.2258497369,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,67.728000064,8.11872733184,18.6818836194,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,66.3190768746,8.11872733184,17.2729604299,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,50.7402087701,8.11872733184,13.5388815391,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,48.5811854237,8.11872733184,9.46569152598,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,50.8883135544,8.11872733184,6.74947400252,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,15.1196414168,8.11872733184,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,37.3981593673,8.11872733184,0.196832136269,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,56.826182293,8.11872733184,7.78006584832,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,63.0202323863,8.11872733184,13.9741159417,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,66.206222642,8.11872733184,17.1601061974,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,70.4976262792,8.11872733184,21.4515098345,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,73.497304562,8.11872733184,24.4511881174,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,74.0255984406,8.11872733184,24.979481996,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,73.0206927534,8.11872733184,23.9745763087,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,69.5571393517,8.11872733184,20.5110229071,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,46.1056127522,8.11872733184,13.4517732004,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,32.527809371,8.11872733184,7.05477851093,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,36.5181210229,8.11872733184,1.47425682943,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,38.7509500365,8.11872733184,1.54962280546,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,44.1073231512,8.11872733184,6.90599592019,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,47.7563725841,8.11872733184,10.5550453531,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,48.8665432312,8.11872733184,11.6652160002,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,49.6380345106,8.11872733184,12.4367072796,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,37.5985864843,8.11872733184,9.49223461165,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,24.2329724497,8.11872733184,5.22159593545,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,15.5690598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,49.646495564,8.11872733184,0.600379119337,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,55.0735640399,8.11872733184,6.02744759529,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,57.6125814522,8.11872733184,8.56646500759,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,59.9263233636,8.11872733184,10.8802069189,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,63.1743129612,8.11872733184,14.1281965165,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,65.6547665831,8.11872733184,16.6086501385,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,65.405388377,8.11872733184,16.3592719323,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,63.3974270023,8.11872733184,14.3513105576,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,49.5028249758,8.11872733184,12.3014977448,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,49.9436116461,8.11872733184,8.9139510817,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,51.0340334072,8.11872733184,6.89519385538,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,15.5690598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,19.3063028784,19.3063028784
 08/29  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,15.1697626171,15.1697626171
 08/29  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.899681051955,0.899681051955
 08/29  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,50.6428192021,8.11872733184,1.59670275751,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,54.8953052471,8.11872733184,5.84918880247,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,58.2335873932,8.11872733184,9.18747094861,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,60.0858925935,8.11872733184,11.0397761489,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,61.5327334272,8.11872733184,12.4866169826,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,61.5129667989,8.11872733184,12.4668503543,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,60.5069973139,8.11872733184,11.4608808693,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,45.3667586203,8.11872733184,8.16543138925,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,43.2184541885,8.11872733184,2.18879362413,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,44.2104302651,8.11872733184,0.0715907132379,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,15.5690598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,22.2856089162,22.2856089162
 08/30  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,17.659700914,17.659700914
 08/30  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,3.50237840414,3.50237840414
 08/30  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  10:00:00,49.0950533688,8.11872733184,0.0489369241279,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,52.6870562803,8.11872733184,3.64093983562,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,58.0040598427,8.11872733184,8.9579433981,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,61.9715922786,8.11872733184,12.925475834,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,64.2171340664,8.11872733184,15.1710176218,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,66.8746321376,8.11872733184,17.828515693,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,68.9910975657,8.11872733184,19.9449811211,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,69.612528892,8.11872733184,20.5664124474,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,54.6185724833,8.11872733184,17.4172452523,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,54.6916695048,8.11872733184,13.6620089404,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,55.2349349761,8.11872733184,11.0960954242,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  07:00:00,19.915434639,8.11872733184,0.904058124776,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  08:00:00,40.3813766155,8.11872733184,7.72753706366,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,65.2575745443,8.11872733184,16.2114580997,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,68.9381343548,8.11872733184,19.8920179102,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,74.2353827971,8.11872733184,25.1892663525,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,77.009577428,8.11872733184,27.9634609834,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,78.0315261213,8.11872733184,28.9854096767,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,78.0508284143,8.11872733184,29.0047119696,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,74.6679048479,8.11872733184,25.6217884032,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,68.1729539069,8.11872733184,19.1268374622,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,63.9123176946,8.11872733184,14.8662012499,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,48.4239194051,8.11872733184,11.2225921741,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,46.3970009064,8.11872733184,5.36734034205,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,45.4102521365,8.11872733184,1.27141258466,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,70.9702615784,70.9702615784
 09/01  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,60.6850140587,60.6850140587
 09/01  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,44.5669574343,44.5669574343
 09/01  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,15.4105442684,15.4105442684
 09/01  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.888298256873,0.888298256873
 09/01  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,49.0490483109,8.11872733184,0.00293186631145,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,49.5104870968,8.11872733184,0.464370652138,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,50.0055810306,8.11872733184,0.95946458592,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,49.6545895332,8.11872733184,0.608473088614,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,37.2485522287,8.11872733184,0.047224997713,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,17.0338080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,120.06634441,120.06634441
 09/02  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,93.1177073178,93.1177073178
 09/02  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,69.1972299154,69.1972299154
 09/02  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,33.8128808701,33.8128808701
 09/02  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.66208007825,8.66208007825
 09/02  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,27.3871975268,8.11872733184,0.0,0.0,10.9459523016,4.49418456,4.07007085585,4.07007085585
 09/02  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,11.5667613686,11.5667613686
 09/02  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,22.316124238,22.316124238
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,67.0766465006,67.0766465006
 09/03  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,48.4189218851,48.4189218851
 09/03  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,30.5632412301,30.5632412301
 09/03  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,21.0139649263,21.0139649263
 09/03  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,5.55246327688,5.55246327688
 09/03  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.61940045983,0.61940045983
 09/03  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,1.45428024005,1.45428024005
 09/03  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,48.0511938893,48.0511938893
 09/04  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,31.9596567088,31.9596567088
 09/04  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,13.0507132998,13.0507132998
 09/04  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,2.69803442893,2.69803442893
 09/04  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.244526021053,0.244526021053
 09/04  18:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,9.65249980639,9.65249980639
 09/04  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,61.0318254984,61.0318254984
 09/05  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,42.4109079563,42.4109079563
 09/05  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,27.7539135677,27.7539135677
 09/05  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.81804353591,6.81804353591
 09/05  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.328982480286,0.328982480286
 09/05  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,50.4879507222,8.11872733184,1.44183427758,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,54.8327437648,8.11872733184,5.7866273202,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,56.9383566763,8.11872733184,7.89224023168,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,55.8677280881,8.11872733184,6.82161164346,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,53.6787883612,8.11872733184,4.63267191653,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,39.3063099958,8.11872733184,2.10498276476,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,43.1439847554,8.11872733184,0.200157524366,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,55.2381037509,55.2381037509
 09/06  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,41.4783299227,41.4783299227
 09/06  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,20.2824391806,20.2824391806
 09/06  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.101911746687,0.101911746687
 09/06  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,49.0470018,8.11872733184,0.000885355331386,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,49.6663362088,8.11872733184,0.620219764187,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,51.7255406871,8.11872733184,2.67942424244,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,54.2394249155,8.11872733184,5.19330847086,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,56.1841590562,8.11872733184,7.13804261155,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,56.4493804,8.11872733184,7.4032639554,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,55.375202389,8.11872733184,6.32908594437,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,40.5136214586,8.11872733184,3.31229422755,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,43.1737581413,8.11872733184,0.229930910293,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,17.4832265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,82.8405205789,82.8405205789
 09/07  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,58.4608810362,58.4608810362
 09/07  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,32.9276536594,32.9276536594
 09/07  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.50449923805,2.50449923805
 09/07  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,49.1692155815,8.11872733184,0.123099136834,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,51.6155189309,8.11872733184,2.56940248626,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,55.3644276392,8.11872733184,6.3183111946,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,58.5282948369,8.11872733184,9.48217839231,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,60.2285979745,8.11872733184,11.1824815299,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,59.8213698393,8.11872733184,10.7752533947,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,58.6387118271,8.11872733184,9.5925953825,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,44.1564582712,8.11872733184,6.95513104011,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,44.7036314795,8.11872733184,1.7598042485,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,44.1583689331,8.11872733184,0.0195293812587,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,64.1620698874,64.1620698874
 09/08  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,47.9882097886,47.9882097886
 09/08  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,24.1510342334,24.1510342334
 09/08  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.226498895101,0.226498895101
 09/08  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  11:00:00,50.5992995997,8.11872733184,1.55318315505,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,55.1274309118,8.11872733184,6.08131446715,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,58.3499942216,8.11872733184,9.30387777699,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,61.2016787807,8.11872733184,12.1555623361,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,63.1045451025,8.11872733184,14.0584286578,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,63.682074298,8.11872733184,14.6359578534,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,62.8019615473,8.11872733184,13.7558451027,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,47.9802760897,8.11872733184,10.7789488587,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,48.9462132942,8.11872733184,4.08821939646,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,44.3811344574,8.11872733184,0.242294905535,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,18.9479747501,8.11872733184,0.0,0.0,1.8243253836,1.348255368,56.6398988531,56.6398988531
 09/09  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,40.2482516299,40.2482516299
 09/09  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,14.3306220091,14.3306220091
 09/09  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/09  10:00:00,49.1192305866,8.11872733184,0.0731141419838,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,54.5645254409,8.11872733184,5.51840899623,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,60.0984223006,8.11872733184,11.052305856,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,63.6874932814,8.11872733184,14.6413768367,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,66.9750062208,8.11872733184,17.9288897762,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,69.213261066,8.11872733184,20.1671446213,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,69.9239497237,8.11872733184,20.8778332791,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,67.9709409375,8.11872733184,18.9248244928,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,44.8075374623,8.11872733184,12.1536979105,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,37.7417805364,8.11872733184,6.52624967627,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,36.788223752,8.11872733184,1.74435955855,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,25.9518714705,8.11872733184,0.0029826354552,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,22.134964738,22.134964738
 09/10  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,4.13313970514,4.13313970514
 09/10  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,37.3554411247,8.11872733184,0.154113893629,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,40.1258021086,8.11872733184,2.9244748776,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,44.5113944274,8.11872733184,7.31006719633,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,46.6882859855,8.11872733184,9.48695875447,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,47.7597080758,8.11872733184,10.5583808448,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,36.796932093,8.11872733184,8.6905802204,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,24.1425233439,8.11872733184,5.13114682968,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,8.89688321313,8.89688321313
 09/11  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,3.26220296367,3.26220296367
 09/11  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  10:00:00,49.3613882657,8.11872733184,0.315271821097,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,56.5922295857,8.11872733184,7.54611314103,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,62.2132895882,8.11872733184,13.1671731436,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,65.2754891839,8.11872733184,16.2293727392,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,67.0443362608,8.11872733184,17.9982198161,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,67.4955637901,8.11872733184,18.4494473454,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,66.4061028761,8.11872733184,17.3599864315,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,63.8762017144,8.11872733184,14.8300852698,0.0,32.8378569048,8.089532208,0.0,0.0
