Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/11  18:00:00,47.5653092347,8.11872733184,10.3639820037,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,50.295355707,8.11872733184,5.43736180929,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,46.5244792942,8.11872733184,2.38563974233,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,1.06611735936,1.06611735936
 09/12  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,1.57444625225,1.57444625225
 09/12  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,49.7950881464,8.11872733184,0.748971701718,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,54.096707232,8.11872733184,5.05059078736,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,56.5530728277,8.11872733184,7.50695638304,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,56.8910059609,8.11872733184,7.84488951629,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,57.5922123013,8.11872733184,8.54609585668,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,56.1264994586,8.11872733184,7.08038301398,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,54.0775251534,8.11872733184,5.03140870875,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,40.044864121,8.11872733184,2.84353688999,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,45.207871986,8.11872733184,0.34987808825,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  09:00:00,49.5728328053,8.11872733184,0.526716360664,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  10:00:00,53.2222678708,8.11872733184,4.17615142616,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,57.5396228056,8.11872733184,8.49350636101,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,58.2826950255,8.11872733184,9.23657858088,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,55.4947811363,8.11872733184,6.44866469169,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,53.9611354876,8.11872733184,4.91501904297,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,56.5119332292,8.11872733184,7.46581678458,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,56.9787552267,8.11872733184,7.93263878204,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,55.5435378749,8.11872733184,6.49742143026,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,42.2903728815,8.11872733184,5.08904565046,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,48.4593996745,8.11872733184,1.68723911017,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,44.3410789819,8.11872733184,0.202239430087,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  10:00:00,49.4327956989,8.11872733184,0.38667925428,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  11:00:00,54.0150556686,8.11872733184,4.96893922392,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,58.71292335,8.11872733184,9.66680690537,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,62.0075508307,8.11872733184,12.9614343861,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,65.3804695485,8.11872733184,16.3343531039,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,68.1791511241,8.11872733184,19.1330346794,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,69.2257799828,8.11872733184,20.1796635381,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,68.1800721278,8.11872733184,19.1339556831,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,52.9159653559,8.11872733184,15.7146381249,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,54.7980368035,8.11872733184,8.02587623908,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,45.730420021,8.11872733184,1.59158046916,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,19.3973932061,8.11872733184,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  09:00:00,49.4453657116,8.11872733184,0.399249266955,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  10:00:00,54.5839757734,8.11872733184,5.53785932874,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  11:00:00,60.6979744096,8.11872733184,11.651857965,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,62.3706689742,8.11872733184,13.3245525295,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,63.4048821288,8.11872733184,14.3587656842,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,63.8072964212,8.11872733184,14.7611799766,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,65.3322254467,8.11872733184,16.2861090021,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,59.1785703372,8.11872733184,10.1324538926,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,52.2797727332,8.11872733184,3.23365628855,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,37.9623694266,8.11872733184,0.761042195611,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,20.8621414168,8.11872733184,0.0,0.0,1.8243253836,1.348255368,10.1140818484,10.1140818484
 09/16  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,9.73462242305,9.73462242305
 09/16  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,4.62021533834,4.62021533834
 09/16  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/16  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,33.1296975268,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.107441979868,0.107441979868
 09/16  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,6.04251084398,6.04251084398
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,71.0657856851,71.0657856851
 09/17  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,39.1372475586,39.1372475586
 09/17  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,9.61692617563,9.61692617563
 09/17  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,37.5300891127,8.11872733184,0.328761881703,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,39.7158969025,8.11872733184,2.51456967146,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,41.7032862901,8.11872733184,4.50195905906,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,42.5348621,8.11872733184,5.33353486899,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,31.4670536207,8.11872733184,3.36070174803,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,19.6540952627,8.11872733184,0.642718748468,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,64.9540674115,64.9540674115
 09/18  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,50.5135191176,50.5135191176
 09/18  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,29.0162443147,29.0162443147
 09/18  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.44428311909,1.44428311909
 09/18  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  11:00:00,49.5625493408,8.11872733184,0.516432896207,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  12:00:00,53.6235898095,8.11872733184,4.57747336491,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  13:00:00,57.1284452694,8.11872733184,8.08232882473,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,59.3997253408,8.11872733184,10.3536088962,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,61.5314477761,8.11872733184,12.4853313314,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,62.1622114028,8.11872733184,13.1160949581,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,60.9316659986,8.11872733184,11.885549554,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,45.9517356239,8.11872733184,8.75040839289,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,49.8368161034,8.11872733184,3.06465553906,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  20:00:00,44.3791007307,8.11872733184,0.240261178884,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,54.1121930065,54.1121930065
 09/19  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,46.4273869821,46.4273869821
 09/19  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,24.2359824451,24.2359824451
 09/19  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.151358191786,0.151358191786
 09/19  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  11:00:00,51.6924758727,8.11872733184,2.64635942809,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,58.1267634191,8.11872733184,9.08064697443,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,61.8369031854,8.11872733184,12.7907867408,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,64.1811441566,8.11872733184,15.1350277119,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,65.4134539661,8.11872733184,16.3673375214,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,64.5362298745,8.11872733184,15.4901134298,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,62.4255673795,8.11872733184,13.3794509349,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,46.7571655523,8.11872733184,9.55583832131,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,51.9647466851,8.11872733184,3.27841945405,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,44.3615183082,8.11872733184,0.222678756317,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,31.1131030028,31.1131030028
 09/20  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,21.7361507548,21.7361507548
 09/20  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,5.20309182489,5.20309182489
 09/20  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  10:00:00,49.0902689513,8.11872733184,0.044152506631,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  11:00:00,51.788719407,8.11872733184,2.74260296236,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  12:00:00,54.8906170158,8.11872733184,5.84450057118,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  13:00:00,55.9308065686,8.11872733184,6.88469012393,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  14:00:00,54.7304137203,8.11872733184,5.68429727565,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  15:00:00,54.4795355135,8.11872733184,5.43341906888,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  16:00:00,53.636304735,8.11872733184,4.59018829033,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  17:00:00,50.6924940601,8.11872733184,1.64637761549,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  18:00:00,37.4700010048,8.11872733184,0.268673773716,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,22.4600979016,22.4600979016
 09/21  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,17.0128627755,17.0128627755
 09/21  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,6.11688159894,6.11688159894
 09/21  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  11:00:00,49.5289631167,8.11872733184,0.4828466721,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  12:00:00,50.559468618,8.11872733184,1.51335217338,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  13:00:00,53.8687067541,8.11872733184,4.82259030944,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  14:00:00,56.4074996892,8.11872733184,7.36138324453,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  15:00:00,58.854713584,8.11872733184,9.80859713934,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  16:00:00,58.4511770327,8.11872733184,9.40506058808,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  17:00:00,56.9315380813,8.11872733184,7.88542163668,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  18:00:00,41.9785130051,8.11872733184,4.77718577409,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  19:00:00,49.3154025681,8.11872733184,0.629075337087,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,19.2865591524,19.2865591524
 09/22  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,15.0183622218,15.0183622218
 09/22  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,7.9501109168,7.9501109168
 09/22  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,1.56434794702,1.56434794702
 09/22  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,6.2879239083,6.2879239083
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,20.8621414168,8.11872733184,0.0,0.0,1.8243253836,1.348255368,45.1314797686,45.1314797686
 09/23  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,31.3687542614,31.3687542614
 09/23  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,19.8053170687,19.8053170687
 09/23  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.762521940411,0.762521940411
 09/23  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,50.6152451755,8.11872733184,1.56912873083,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,55.0795861955,8.11872733184,6.03346975085,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,56.9509571119,8.11872733184,7.90484066724,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,57.062554022,8.11872733184,8.01643757737,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,57.2748205767,8.11872733184,8.22870413204,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,55.4756752621,8.11872733184,6.42955881744,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,33.5791626795,8.11872733184,0.925323127677,0.0,18.243253836,6.291858384,0.0,0.0
 09/23  19:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,27.6711443129,27.6711443129
 09/24  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,11.554696983,11.554696983
 09/24  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  13:00:00,37.4200884239,8.11872733184,0.218761192912,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,38.0888895468,8.11872733184,0.887562315754,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,39.1156769189,8.11872733184,1.91434968784,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,38.447178119,8.11872733184,1.245850888,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/24  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,39.0233261703,39.0233261703
 09/25  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,31.2727455628,31.2727455628
 09/25  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,23.1364332793,23.1364332793
 09/25  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.56118760061,6.56118760061
 09/25  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.798299431049,0.798299431049
 09/25  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.33682598887,6.33682598887
 09/25  18:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,18.5594136286,18.5594136286
 09/25  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,29.8820398885,29.8820398885
 09/25  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,36.7954444771,36.7954444771
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,104.196137144,104.196137144
 09/26  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,82.8586673352,82.8586673352
 09/26  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,70.412747963,70.412747963
 09/26  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,48.7703143129,48.7703143129
 09/26  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,36.1310336578,36.1310336578
 09/26  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,25.8995323792,25.8995323792
 09/26  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,26.614231453,26.614231453
 09/26  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,25.7880569099,25.7880569099
 09/26  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,24.0378717475,24.0378717475
 09/26  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,18.1897419452,18.1897419452
 09/26  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.4277304251,20.4277304251
 09/26  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,28.4716276308,28.4716276308
 09/26  18:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,34.2041277679,34.2041277679
 09/26  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,43.2503435883,43.2503435883
 09/26  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,49.3823022187,49.3823022187
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,110.535032605,110.535032605
 09/27  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,85.9267332391,85.9267332391
 09/27  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,71.6736903823,71.6736903823
 09/27  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,51.7513156546,51.7513156546
 09/27  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,44.4399360041,44.4399360041
 09/27  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,30.7305558818,30.7305558818
 09/27  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,17.6155009754,17.6155009754
 09/27  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.3374772696,11.3374772696
 09/27  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,9.28621278873,9.28621278873
 09/27  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.58291905512,1.58291905512
 09/27  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.00385705531307,0.00385705531307
 09/27  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.21608106817,1.21608106817
 09/27  18:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,10.2863801601,10.2863801601
 09/27  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,22.4607117911,22.4607117911
 09/27  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,24.7446074889,24.7446074889
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,87.3034902342,87.3034902342
 09/28  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,68.9952051606,68.9952051606
 09/28  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,55.0476641381,55.0476641381
 09/28  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,31.6060394708,31.6060394708
 09/28  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.9402858058,20.9402858058
 09/28  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,9.80295350807,9.80295350807
 09/28  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.80023764675,5.80023764675
 09/28  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.06585957644,1.06585957644
 09/28  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,39.1154938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,1.3308930463,1.3308930463
 09/28  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,15.8553420491,15.8553420491
 09/28  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,31.1413903644,31.1413903644
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,150.595924277,150.595924277
 09/29  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,114.739521658,114.739521658
 09/29  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,89.1731942502,89.1731942502
 09/29  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,48.0702481222,48.0702481222
 09/29  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.9818634149,20.9818634149
 09/29  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.04117865085,1.04117865085
 09/29  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,49.3287673115,8.11872733184,0.282650866907,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,49.47453848,8.11872733184,0.428422035374,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,49.2238208251,8.11872733184,0.177704380475,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,1.13610000561,1.13610000561
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,88.4733680731,88.4733680731
 09/30  07:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,66.2310136307,66.2310136307
 09/30  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,51.9721910591,51.9721910591
 09/30  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,27.2427531731,27.2427531731
 09/30  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,10.6826699713,10.6826699713
 09/30  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.74369415715,1.74369415715
 09/30  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.119631280358,0.119631280358
 09/30  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,36.4821728852,8.11872733184,0.0,0.0,18.243253836,6.291858384,9.90723242585,9.90723242585
 09/30  19:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,25.2347382103,25.2347382103
 09/30  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,32.1173610995,32.1173610995
 09/30  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,41.7252143711,41.7252143711
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,174.635265232,174.635265232
 10/01  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,128.937412522,128.937412522
 10/01  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,94.4605852243,94.4605852243
 10/01  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,75.4991531981,75.4991531981
 10/01  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,51.3113006606,51.3113006606
 10/01  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,36.3382784261,36.3382784261
 10/01  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,29.4759520832,29.4759520832
 10/01  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,26.475991602,26.475991602
 10/01  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,26.5535982927,26.5535982927
 10/01  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,49.7172991171,49.7172991171
 10/01  18:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,72.7930774804,72.7930774804
 10/01  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1185793975,0.0115801898741,0.0,0.0,1.8243253836,1.797673824,0.345581176652,0.345581176652
 10/02  02:00:00,15.1498887642,0.0428895566388,0.0,0.0,1.8243253836,1.797673824,1.26821115742,1.26821115742
 10/02  03:00:00,15.1980870404,0.0910878328243,0.0,0.0,1.8243253836,1.797673824,2.71266397712,2.71266397712
 10/02  04:00:00,15.2749192401,0.167920032542,0.0,0.0,1.8243253836,1.797673824,5.00957524664,5.00957524664
 10/02  05:00:00,15.306854411,0.199855203444,0.0,0.0,1.8243253836,1.797673824,5.97850091706,5.97850091706
 10/02  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,259.029850226,259.029850226
 10/02  07:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,201.81018231,201.81018231
 10/02  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,156.563074828,156.563074828
 10/02  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.902794265,105.902794265
 10/02  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.9974682074,69.9974682074
 10/02  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,39.773596176,39.773596176
 10/02  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.6737571484,20.6737571484
 10/02  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,9.2947414417,9.2947414417
 10/02  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.20565592911,2.20565592911
 10/02  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.478386718497,0.478386718497
 10/02  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.94243329573,5.94243329573
 10/02  18:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,18.3239571205,18.3239571205
 10/02  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,36.2803813394,36.2803813394
 10/02  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,47.1471452286,47.1471452286
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,126.442460721,126.442460721
 10/03  07:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,96.9913774271,96.9913774271
 10/03  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,78.4042372443,78.4042372443
 10/03  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,43.1329882441,43.1329882441
 10/03  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,28.9356689336,28.9356689336
 10/03  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,14.9477369762,14.9477369762
 10/03  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.99139303207,8.99139303207
 10/03  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.54376456449,6.54376456449
 10/03  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.75110533064,7.75110533064
 10/03  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.68931739793,6.68931739793
 10/03  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.59604654566,7.59604654566
