Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/03  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,13.1280700314,13.1280700314
 10/03  18:00:00,41.0296605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,25.3069843375,25.3069843375
 10/03  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,41.0040783748,41.0040783748
 10/03  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,47.0863885854,47.0863885854
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,185.563473585,185.563473585
 10/04  07:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,146.851263864,146.851263864
 10/04  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,115.597624576,115.597624576
 10/04  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,76.4100933834,76.4100933834
 10/04  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,52.3421026017,52.3421026017
 10/04  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,23.5762559109,23.5762559109
 10/04  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.4796936992,11.4796936992
 10/04  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.57289060869,3.57289060869
 10/04  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.000978771204629,0.000978771204629
 10/04  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  18:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,2.49598385904,2.49598385904
 10/04  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,31.3425315087,31.3425315087
 10/04  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,54.1794796369,54.1794796369
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,182.96501341,182.96501341
 10/05  07:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,141.974057682,141.974057682
 10/05  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,107.465143834,107.465143834
 10/05  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,66.1615107648,66.1615107648
 10/05  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,38.9509043028,38.9509043028
 10/05  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,10.3692352596,10.3692352596
 10/05  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.156198919857,0.156198919857
 10/05  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  14:00:00,49.0503015896,8.11872733184,0.00418514500322,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  15:00:00,49.4287200414,8.11872733184,0.382603596752,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  16:00:00,49.5538348687,8.11872733184,0.507718424067,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  17:00:00,49.2158237506,8.11872733184,0.169707305972,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  18:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,7.19498154959,7.19498154959
 10/05  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,33.6092579944,33.6092579944
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,169.661112773,169.661112773
 10/06  07:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,128.933058128,128.933058128
 10/06  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,94.3421172797,94.3421172797
 10/06  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,50.3268415771,50.3268415771
 10/06  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,21.4356228074,21.4356228074
 10/06  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.384272418889,0.384272418889
 10/06  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  13:00:00,49.1421772405,8.11872733184,0.0960607958649,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  14:00:00,50.6863582214,8.11872733184,1.64024177679,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  15:00:00,52.8073289411,8.11872733184,3.76121249644,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  16:00:00,52.8209427431,8.11872733184,3.77482629844,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  17:00:00,51.343839141,8.11872733184,2.29772269636,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  18:00:00,43.1130649647,8.11872733184,0.169237733679,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.826033448208,0.826033448208
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,138.791125169,138.791125169
 10/07  07:00:00,16.3780555017,8.11872733184,0.0,0.0,3.6486507672,2.696510736,107.850944324,107.850944324
 10/07  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,78.8259937269,78.8259937269
 10/07  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,34.5935510794,34.5935510794
 10/07  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.08309176245,3.08309176245
 10/07  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  12:00:00,49.596208,8.11872733184,0.550091555376,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  13:00:00,54.2281770414,8.11872733184,5.1820605968,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  14:00:00,57.8443850879,8.11872733184,8.7982686433,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  15:00:00,60.1577554824,8.11872733184,11.1116390378,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  16:00:00,61.2191016412,8.11872733184,12.1729851966,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  17:00:00,59.5644271765,8.11872733184,10.5183107319,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  18:00:00,41.3675727399,8.11872733184,2.97123318802,0.0,18.243253836,6.291858384,0.0,0.0
 10/07  19:00:00,35.0532861956,8.11872733184,0.00942200220663,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,3.12149439393,3.12149439393
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,60.3818380422,60.3818380422
 10/08  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,18.4037786235,18.4037786235
 10/08  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.00674698017928,0.00674698017928
 10/08  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  12:00:00,38.1270991339,8.11872733184,0.925771902872,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  13:00:00,42.2545806625,8.11872733184,5.05325343142,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  14:00:00,43.2531784901,8.11872733184,6.05185125907,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  15:00:00,44.8224895798,8.11872733184,7.62116234879,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  16:00:00,45.2628432215,8.11872733184,8.06151599048,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  17:00:00,33.0763393925,8.11872733184,4.96998751982,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  18:00:00,25.3269433297,8.11872733184,0.573066815456,0.0,7.2973015344,3.595347648,0.0,0.0
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,55.0827550965,55.0827550965
 10/09  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,16.7923929585,16.7923929585
 10/09  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  12:00:00,38.4333187532,8.11872733184,1.23199152216,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  13:00:00,42.4249230732,8.11872733184,5.22359584215,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  14:00:00,43.9657932118,8.11872733184,6.76446598074,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  15:00:00,44.6852921196,8.11872733184,7.4839648886,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  16:00:00,44.8965473104,8.11872733184,7.69522007933,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  17:00:00,32.4261134744,8.11872733184,4.31976160173,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  18:00:00,26.9082915226,8.11872733184,0.240248341736,0.0,7.2973015344,3.595347648,0.0,0.0
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,53.2687994867,53.2687994867
 10/10  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,40.4911419412,40.4911419412
 10/10  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,25.6118463958,25.6118463958
 10/10  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.80669680249,2.80669680249
 10/10  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  12:00:00,49.0950890002,8.11872733184,0.048972555607,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  13:00:00,50.53426799,8.11872733184,1.48815154541,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,53.5538784249,8.11872733184,4.50776198023,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,55.4810950953,8.11872733184,6.43497865067,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,55.2545073499,8.11872733184,6.20839090523,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,53.3950699009,8.11872733184,4.34895345631,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,45.9031180026,8.11872733184,1.04512410488,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,56.1842414198,56.1842414198
 10/11  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,38.6266899776,38.6266899776
 10/11  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,22.6957729687,22.6957729687
 10/11  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.44971835326,1.44971835326
 10/11  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.56930841806,3.56930841806
 10/11  18:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,17.4134144795,17.4134144795
 10/11  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,29.6484090302,29.6484090302
 10/11  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,36.6510631342,36.6510631342
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,127.50299746,127.50299746
 10/12  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,98.8745269724,98.8745269724
 10/12  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,74.6165419487,74.6165419487
 10/12  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,36.307882612,36.307882612
 10/12  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.1781162941,12.1781162941
 10/12  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.00513523868438,0.00513523868438
 10/12  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  14:00:00,49.0598784996,8.11872733184,0.0137620549475,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  15:00:00,49.328923095,8.11872733184,0.282806650341,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  16:00:00,49.4902323858,8.11872733184,0.44411594119,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  17:00:00,49.0887848164,8.11872733184,0.0426683717513,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  18:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.362657065117,0.362657065117
 10/12  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,8.10309992183,8.10309992183
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,92.142467221,92.142467221
 10/13  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,75.6080857743,75.6080857743
 10/13  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,52.2678166065,52.2678166065
 10/13  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.1289646439,20.1289646439
 10/13  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.79570727328,8.79570727328
 10/13  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0626982208031,0.0626982208031
 10/13  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  18:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,1.44310690899,1.44310690899
 10/13  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,16.1304521528,16.1304521528
 10/13  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,34.6083160813,34.6083160813
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,146.361462592,146.361462592
 10/14  07:00:00,18.2922221684,8.11872733184,0.0,0.0,3.6486507672,2.696510736,120.278272956,120.278272956
 10/14  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,92.0333857885,92.0333857885
 10/14  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,46.7509536458,46.7509536458
 10/14  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,13.5750573672,13.5750573672
 10/14  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0390096859688,0.0390096859688
 10/14  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,40.3105062185,8.11872733184,0.0,0.0,18.243253836,6.291858384,7.98012218664,7.98012218664
 10/14  19:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,40.4312746413,40.4312746413
 10/14  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,63.9803324972,63.9803324972
 10/14  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,86.4152633516,86.4152633516
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,164.034488489,164.034488489
 10/15  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,109.152112387,109.152112387
 10/15  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,77.1384935666,77.1384935666
 10/15  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,55.769627967,55.769627967
 10/15  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,29.691296277,29.691296277
 10/15  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,25.3379249863,25.3379249863
 10/15  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,29.4624040331,29.4624040331
 10/15  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,26.0640156453,26.0640156453
 10/15  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,27.4691984744,27.4691984744
 10/15  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,50.9577613787,50.9577613787
 10/15  18:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,65.2368341523,65.2368341523
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1454003528,0.0384011452324,0.0,0.0,1.8243253836,1.797673824,1.14094387661,1.14094387661
 10/16  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,217.722534633,217.722534633
 10/16  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,174.690889694,174.690889694
 10/16  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,135.469231998,135.469231998
 10/16  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.5236511503,82.5236511503
 10/16  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,53.0948439207,53.0948439207
 10/16  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,26.6197880475,26.6197880475
 10/16  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,10.4820770481,10.4820770481
 10/16  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.68357877472,1.68357877472
 10/16  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.95450084365,2.95450084365
 10/16  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.60720502377,1.60720502377
 10/16  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.908716709241,0.908716709241
 10/16  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.83243263653,6.83243263653
 10/16  18:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,24.661758641,24.661758641
 10/16  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,47.3356003891,47.3356003891
 10/16  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,53.4827485937,53.4827485937
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,178.421272112,178.421272112
 10/17  07:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,142.806383427,142.806383427
 10/17  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,119.862732665,119.862732665
 10/17  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.1221006435,83.1221006435
 10/17  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,55.1010910061,55.1010910061
 10/17  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,24.8380555521,24.8380555521
 10/17  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,13.1785548227,13.1785548227
 10/17  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,6.28122009502,6.28122009502
 10/17  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.26616073258,2.26616073258
 10/17  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.97260019684,1.97260019684
 10/17  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,4.15240794552,4.15240794552
 10/17  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.20780430534,8.20780430534
 10/17  18:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,16.4626987378,16.4626987378
 10/17  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,26.5288716262,26.5288716262
 10/17  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,29.9433834329,29.9433834329
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,147.800132648,147.800132648
 10/18  07:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,121.980200988,121.980200988
 10/18  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,86.8123832873,86.8123832873
 10/18  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,32.6192122535,32.6192122535
 10/18  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,3.51834430542,3.51834430542
 10/18  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,49.5454080294,8.11872733184,0.499291584772,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,51.6086281683,8.11872733184,2.5625117237,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,53.3875675495,8.11872733184,4.34145110483,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,52.5283404454,8.11872733184,3.48222400074,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,49.7680253066,8.11872733184,0.721908861998,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.347770848613,0.347770848613
 10/18  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,16.7037838695,16.7037838695
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,148.350067248,148.350067248
 10/19  07:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,120.898343732,120.898343732
 10/19  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,87.6698353375,87.6698353375
 10/19  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,39.9198817524,39.9198817524
 10/19  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,10.6154841399,10.6154841399
 10/19  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  13:00:00,49.710737221,8.11872733184,0.664620776337,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  14:00:00,52.6004790657,8.11872733184,3.55436262105,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  15:00:00,54.5142839323,8.11872733184,5.46816748771,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  16:00:00,54.4345201811,8.11872733184,5.38840373644,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  17:00:00,51.5244806182,8.11872733184,2.47836417357,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  18:00:00,46.8391384129,8.11872733184,0.0669778485148,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.060381888568,0.060381888568
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,99.3408110574,99.3408110574
 10/20  07:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,77.7426603329,77.7426603329
 10/20  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,52.3184832556,52.3184832556
 10/20  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,13.7346404353,13.7346404353
 10/20  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.147932535117,0.147932535117
 10/20  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  12:00:00,49.5318442105,8.11872733184,0.485727765837,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  13:00:00,53.3067520789,8.11872733184,4.26063563424,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  14:00:00,55.9293106627,8.11872733184,6.88319421811,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  15:00:00,57.6227924559,8.11872733184,8.57667601128,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  16:00:00,56.5627990155,8.11872733184,7.51668257091,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  17:00:00,53.1015070649,8.11872733184,4.05539062022,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  18:00:00,47.450399891,8.11872733184,0.678239326613,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,95.9551384819,95.9551384819
 10/21  07:00:00,20.206388835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,80.4563662774,80.4563662774
 10/21  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,71.8998325914,71.8998325914
 10/21  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,50.2961830482,50.2961830482
 10/21  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,24.4995229201,24.4995229201
 10/21  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.66211120631,1.66211120631
 10/21  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,13.8515076257,13.8515076257
 10/21  19:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,42.2439064755,42.2439064755
 10/21  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,58.5485168915,58.5485168915
 10/21  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,80.8647030656,80.8647030656
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6853036928,0.0277229412469,0.0,0.0,1.8243253836,1.348255368,0.820881249068,0.820881249068
 10/22  07:00:00,8.97316902592,0.0580882743236,0.0,0.0,1.8243253836,1.348255368,1.72132716713,1.72132716713
 10/22  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,200.262996844,200.262996844
 10/22  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,123.360895327,123.360895327
 10/22  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,74.3386349719,74.3386349719
 10/22  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,52.3717266711,52.3717266711
 10/22  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,35.3166055239,35.3166055239
 10/22  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,20.2919165735,20.2919165735
 10/22  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,5.30430209491,5.30430209491
 10/22  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.298104524155,0.298104524155
 10/22  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  17:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,6.49708867028,6.49708867028
 10/22  18:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,40.6462595146,40.6462595146
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,170.289459889,170.289459889
 10/23  07:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,140.919287011,140.919287011
 10/23  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,111.892968831,111.892968831
 10/23  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,67.6278283591,67.6278283591
 10/23  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,45.5869264073,45.5869264073
 10/23  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,26.1035253038,26.1035253038
 10/23  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,24.0069274066,24.0069274066
 10/23  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,19.9200111856,19.9200111856
 10/23  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,14.0733129992,14.0733129992
 10/23  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.67831968275,7.67831968275
 10/23  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,7.48557962429,7.48557962429
 10/23  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,19.6566657485,19.6566657485
 10/23  18:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,43.2112833205,43.2112833205
 10/23  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,70.7528234163,70.7528234163
 10/23  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,85.7382843451,85.7382843451
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,165.433101776,165.433101776
 10/24  07:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,127.314316105,127.314316105
 10/24  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,109.837141354,109.837141354
 10/24  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,84.4096037181,84.4096037181
 10/24  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,78.8063452485,78.8063452485
 10/24  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,63.3302718722,63.3302718722
 10/24  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,43.630815895,43.630815895
 10/24  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,33.5683333712,33.5683333712
 10/24  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,22.7590943215,22.7590943215
 10/24  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,10.6224195339,10.6224195339
 10/24  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,8.85114759664,8.85114759664
 10/24  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,20.8169280267,20.8169280267
 10/24  18:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,42.3972543726,42.3972543726
 10/24  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,60.2138954032,60.2138954032
 10/24  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,70.0447709036,70.0447709036
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1261243427,0.0191251351004,0.0,0.0,1.8243253836,1.797673824,0.568550055987,0.568550055987
 10/25  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,207.586863833,207.586863833
 10/25  07:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,161.133380866,161.133380866
 10/25  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,125.484848138,125.484848138
