Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/25  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,79.0544204259,79.0544204259
 10/25  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,53.1022380691,53.1022380691
 10/25  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,39.7425910168,39.7425910168
 10/25  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,37.0673631997,37.0673631997
 10/25  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,38.2398737405,38.2398737405
 10/25  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,39.1086663842,39.1086663842
 10/25  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,36.0656697463,36.0656697463
 10/25  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,41.4762424574,41.4762424574
 10/25  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,56.0080995319,56.0080995319
 10/25  18:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,65.4214746136,65.4214746136
 10/25  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,72.8928523091,72.8928523091
 10/25  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,76.6269410627,76.6269410627
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,186.517097443,186.517097443
 10/26  07:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,152.954137096,152.954137096
 10/26  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,128.854946964,128.854946964
 10/26  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,97.4034586669,97.4034586669
 10/26  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.7773024853,85.7773024853
 10/26  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,76.9124792253,76.9124792253
 10/26  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,71.2819676159,71.2819676159
 10/26  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,61.4011275457,61.4011275457
 10/26  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,47.7556516635,47.7556516635
 10/26  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,40.1411699656,40.1411699656
 10/26  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,46.7404607478,46.7404607478
 10/26  17:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,61.5264152705,61.5264152705
 10/26  18:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,72.0136019202,72.0136019202
 10/26  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,83.6072542242,83.6072542242
 10/26  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,92.321451561,92.321451561
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,201.50311648,201.50311648
 10/27  07:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,164.200611116,164.200611116
 10/27  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,145.045797539,145.045797539
 10/27  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,114.04139045,114.04139045
 10/27  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,94.5220881082,94.5220881082
 10/27  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,79.3782826151,79.3782826151
 10/27  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.530004739,70.530004739
 10/27  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,63.9620872017,63.9620872017
 10/27  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,61.1026621095,61.1026621095
 10/27  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,57.2910119066,57.2910119066
 10/27  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,62.5438757815,62.5438757815
 10/27  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.1183885071,70.1183885071
 10/27  18:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,74.6291458022,74.6291458022
 10/27  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,85.9564115122,85.9564115122
 10/27  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,95.1901350463,95.1901350463
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,156.786663171,156.786663171
 10/28  07:00:00,22.1205555017,8.11872733184,0.0,0.0,3.6486507672,2.696510736,128.373698904,128.373698904
 10/28  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,115.422222783,115.422222783
 10/28  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,99.3443392151,99.3443392151
 10/28  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,84.2521917942,84.2521917942
 10/28  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,72.4277398425,72.4277398425
 10/28  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,68.0308526099,68.0308526099
 10/28  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.7074538787,69.7074538787
 10/28  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,72.2900281101,72.2900281101
 10/28  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,66.4271766318,66.4271766318
 10/28  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,63.3373106514,63.3373106514
 10/28  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,71.4607754881,71.4607754881
 10/28  18:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,93.23713492,93.23713492
 10/28  19:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,102.232903871,102.232903871
 10/28  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,102.459765471,102.459765471
 10/28  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,105.937779262,105.937779262
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,183.084419483,183.084419483
 10/29  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,143.185693644,143.185693644
 10/29  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,122.23489378,122.23489378
 10/29  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,112.4234894,112.4234894
 10/29  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,98.2328662784,98.2328662784
 10/29  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,89.6086941649,89.6086941649
 10/29  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,83.3843957304,83.3843957304
 10/29  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,83.908271098,83.908271098
 10/29  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,82.1621256792,82.1621256792
 10/29  17:00:00,30.0205185393,8.11872733184,0.0,0.0,14.5946030688,5.393021472,101.800413348,101.800413348
 10/29  18:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,112.737266395,112.737266395
 10/29  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,178.516409583,178.516409583
 10/30  07:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,137.715544265,137.715544265
 10/30  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,118.290045159,118.290045159
 10/30  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,93.2532670142,93.2532670142
 10/30  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.8665165524,83.8665165524
 10/30  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,74.0732569567,74.0732569567
 10/30  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,67.7088169485,67.7088169485
 10/30  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,59.208817743,59.208817743
 10/30  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,54.663289877,54.663289877
 10/30  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,50.3537048156,50.3537048156
 10/30  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,55.0104384414,55.0104384414
 10/30  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,58.4175784852,58.4175784852
 10/30  18:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,59.8467740597,59.8467740597
 10/30  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,66.4025136574,66.4025136574
 10/30  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,69.126430947,69.126430947
 10/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,148.971720317,148.971720317
 10/31  07:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,118.726294929,118.726294929
 10/31  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,105.43403579,105.43403579
 10/31  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.2124488511,85.2124488511
 10/31  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,79.5248861953,79.5248861953
 10/31  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.7668928339,70.7668928339
 10/31  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,68.1016468224,68.1016468224
 10/31  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,65.922751554,65.922751554
 10/31  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,60.9196611177,60.9196611177
 10/31  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,54.6180431865,54.6180431865
 10/31  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,59.5256545821,59.5256545821
 10/31  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,66.6917089223,66.6917089223
 10/31  18:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,73.6619511805,73.6619511805
 10/31  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,83.432163247,83.432163247
 10/31  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,86.4765691347,86.4765691347
 10/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  05:00:00,15.125629969,0.0186307613519,0.0,0.0,1.8243253836,1.797673824,0.553711821285,0.553711821285
 11/01  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,208.627766242,208.627766242
 11/01  07:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,171.741167505,171.741167505
 11/01  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,153.344381214,153.344381214
 11/01  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,118.096573587,118.096573587
 11/01  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,97.973488545,97.973488545
 11/01  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,78.5791818365,78.5791818365
 11/01  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,62.4976470407,62.4976470407
 11/01  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,57.0573671054,57.0573671054
 11/01  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,56.9745744848,56.9745744848
 11/01  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,56.6534214941,56.6534214941
 11/01  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,65.0193630552,65.0193630552
 11/01  17:00:00,50.9602831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,76.6852777127,76.6852777127
 11/01  18:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,84.3802142647,84.3802142647
 11/01  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,92.6521491853,92.6521491853
 11/01  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,97.575737024,97.575737024
 11/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,191.387144529,191.387144529
 11/02  07:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,150.73024864,150.73024864
 11/02  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,132.731856703,132.731856703
 11/02  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,101.472510577,101.472510577
 11/02  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,87.3692721497,87.3692721497
 11/02  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,66.9362565539,66.9362565539
 11/02  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,56.1904046446,56.1904046446
 11/02  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,44.6121135461,44.6121135461
 11/02  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,44.3663480406,44.3663480406
 11/02  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,44.7731763675,44.7731763675
 11/02  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,47.5078442014,47.5078442014
 11/02  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,61.0602595495,61.0602595495
 11/02  18:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,74.339346497,74.339346497
 11/02  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,84.6026800526,84.6026800526
 11/02  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,89.094323916,89.094323916
 11/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  05:00:00,15.1327305446,0.0257313370028,0.0,0.0,1.8243253836,1.797673824,0.762625945351,0.762625945351
 11/03  06:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,209.109815034,209.109815034
 11/03  07:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,166.095030427,166.095030427
 11/03  08:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,147.469343113,147.469343113
 11/03  09:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,121.731854217,121.731854217
 11/03  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,108.522272348,108.522272348
 11/03  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,95.9031668617,95.9031668617
 11/03  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,91.642871151,91.642871151
 11/03  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,88.3913102858,88.3913102858
 11/03  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.9502376559,85.9502376559
 11/03  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.6948454888,81.6948454888
 11/03  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.2662441276,83.2662441276
 11/03  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,88.2715721237,88.2715721237
 11/03  18:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,92.7459869528,92.7459869528
 11/03  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,99.9989169863,99.9989169863
 11/03  20:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,106.653755256,106.653755256
 11/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  05:00:00,14.6801308315,0.0225500798971,0.0,0.0,1.8243253836,1.348255368,0.668973036605,0.668973036605
 11/04  06:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,196.73771163,196.73771163
 11/04  07:00:00,24.0347221684,8.11872733184,0.0,0.0,3.6486507672,2.696510736,155.175746543,155.175746543
 11/04  08:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,139.248927289,139.248927289
 11/04  09:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,117.468525038,117.468525038
 11/04  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,99.346364559,99.346364559
 11/04  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.7509335873,85.7509335873
 11/04  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.1776651274,81.1776651274
 11/04  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,77.1743609356,77.1743609356
 11/04  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,72.616309675,72.616309675
 11/04  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,68.3989303529,68.3989303529
 11/04  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,70.739710481,70.739710481
 11/04  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,77.8866252528,77.8866252528
 11/04  18:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,97.8242617102,97.8242617102
 11/04  19:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,107.279418172,107.279418172
 11/04  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,110.657167554,110.657167554
 11/04  21:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,119.393933136,119.393933136
 11/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  05:00:00,14.6936361325,0.0360553809375,0.0,0.0,1.8243253836,1.348255368,1.07263065328,1.07263065328
 11/05  06:00:00,14.6950443366,0.0374635849874,0.0,0.0,1.8243253836,1.348255368,1.11019771549,1.11019771549
 11/05  07:00:00,12.7858265045,0.0424124195513,0.0,0.0,1.8243253836,1.348255368,1.2565394258,1.2565394258
 11/05  08:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,214.991221077,214.991221077
 11/05  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,175.764168539,175.764168539
 11/05  10:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,154.060476321,154.060476321
 11/05  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,144.714040091,144.714040091
 11/05  12:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,130.66691878,130.66691878
 11/05  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,122.431956873,122.431956873
 11/05  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,120.32499147,120.32499147
 11/05  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,120.49519967,120.49519967
 11/05  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,119.103098513,119.103098513
 11/05  17:00:00,31.934685206,8.11872733184,0.0,0.0,14.5946030688,5.393021472,148.818139765,148.818139765
 11/05  18:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,159.577479876,159.577479876
 11/05  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  22:00:00,14.6878024849,0.0302217333063,0.0,0.0,1.8243253836,1.348255368,0.894681048213,0.894681048213
 11/05  23:00:00,14.7503904206,0.0928096690358,0.0,0.0,1.8243253836,1.348255368,2.77067978339,2.77067978339
 11/05  24:00:00,14.8138524462,0.156271694584,0.0,0.0,1.8243253836,1.348255368,4.65524103685,4.65524103685
 11/06  01:00:00,15.3806304674,0.27363125981,0.0,0.0,1.8243253836,1.797673824,8.19726675165,8.19726675165
 11/06  02:00:00,15.6389811241,0.531981916525,0.0,0.0,1.8243253836,1.797673824,15.83462218,15.83462218
 11/06  03:00:00,15.8767540635,0.76975485594,0.0,0.0,1.8243253836,1.797673824,22.9152083461,22.9152083461
 11/06  04:00:00,15.8943128619,0.787313654257,0.0,0.0,1.8243253836,1.797673824,23.3804212254,23.3804212254
 11/06  05:00:00,16.1321600326,1.02516082497,0.0,0.0,1.8243253836,1.797673824,30.5095576885,30.5095576885
 11/06  06:00:00,16.0641092522,0.957110044608,0.0,0.0,1.8243253836,1.797673824,28.4414830209,28.4414830209
 11/06  07:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,289.011593326,289.011593326
 11/06  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,233.780977843,233.780977843
 11/06  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,196.391266801,196.391266801
 11/06  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,151.757007323,151.757007323
 11/06  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,125.557982494,125.557982494
 11/06  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,100.541133585,100.541133585
 11/06  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.9373582314,85.9373582314
 11/06  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,75.4151936117,75.4151936117
 11/06  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,68.7336751811,68.7336751811
 11/06  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,68.1899359426,68.1899359426
 11/06  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.0300908193,82.0300908193
 11/06  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,96.7078452359,96.7078452359
 11/06  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,105.771588914,105.771588914
 11/06  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,118.790059342,118.790059342
 11/06  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,130.458404233,130.458404233
 11/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  01:00:00,15.15068853,0.0436893224099,0.0,0.0,1.8243253836,1.797673824,1.29600701015,1.29600701015
 11/07  02:00:00,15.1951949482,0.0881957405781,0.0,0.0,1.8243253836,1.797673824,2.61796906277,2.61796906277
 11/07  03:00:00,15.2571267276,0.150127520015,0.0,0.0,1.8243253836,1.797673824,4.48353873589,4.48353873589
 11/07  04:00:00,15.2828811429,0.175881935273,0.0,0.0,1.8243253836,1.797673824,5.23022576342,5.23022576342
 11/07  05:00:00,15.3964920951,0.289492887514,0.0,0.0,1.8243253836,1.797673824,8.66010809036,8.66010809036
 11/07  06:00:00,15.5811838949,0.474184687251,0.0,0.0,1.8243253836,1.797673824,14.1154736829,14.1154736829
 11/07  07:00:00,21.3115598728,8.11872733184,0.0,0.0,1.8243253836,1.797673824,261.469419076,261.469419076
 11/07  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,213.513510838,213.513510838
 11/07  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,191.175569243,191.175569243
 11/07  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,156.183132595,156.183132595
 11/07  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,136.07261708,136.07261708
 11/07  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,116.058079575,116.058079575
 11/07  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,108.077962597,108.077962597
 11/07  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,103.834687136,103.834687136
 11/07  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,100.703694252,100.703694252
 11/07  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,101.414155308,101.414155308
 11/07  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,117.688316673,117.688316673
 11/07  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,137.356483901,137.356483901
 11/07  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,155.713158584,155.713158584
 11/07  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,171.413973194,171.413973194
 11/07  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,181.707995241,181.707995241
 11/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/07  23:00:00,15.1512481797,0.0442489720983,0.0,0.0,1.8243253836,1.797673824,1.30540011026,1.30540011026
 11/07  24:00:00,15.3287063453,0.221707137747,0.0,0.0,1.8243253836,1.797673824,6.60543443259,6.60543443259
 11/08  01:00:00,15.5072377153,0.400238507736,0.0,0.0,1.8243253836,1.797673824,11.9290829922,11.9290829922
 11/08  02:00:00,15.9939324273,0.886933219724,0.0,0.0,1.8243253836,1.797673824,26.3452689713,26.3452689713
 11/08  03:00:00,16.0822356359,0.975236428328,0.0,0.0,1.8243253836,1.797673824,28.9700432091,28.9700432091
 11/08  04:00:00,16.3223641528,1.21536494521,0.0,0.0,1.8243253836,1.797673824,36.1375349057,36.1375349057
 11/08  05:00:00,16.3465835886,1.23958438098,0.0,0.0,1.8243253836,1.797673824,36.8661054819,36.8661054819
 11/08  06:00:00,16.5547452718,1.44774606422,0.0,0.0,1.8243253836,1.797673824,43.0924067708,43.0924067708
 11/08  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,314.067784129,314.067784129
 11/08  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,263.65475351,263.65475351
 11/08  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,219.186561602,219.186561602
 11/08  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,164.910762658,164.910762658
 11/08  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,136.549738805,136.549738805
 11/08  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,98.5920575976,98.5920575976
 11/08  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,90.1854480852,90.1854480852
 11/08  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,89.7968425051,89.7968425051
 11/08  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.4536561917,82.4536561917
 11/08  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.2252256828,82.2252256828
 11/08  17:00:00,52.874449778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,103.083682899,103.083682899
 11/08  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,124.525114335,124.525114335
 11/08  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,141.02985824,141.02985824
 11/08  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,156.622257092,156.622257092
 11/08  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,163.519409542,163.519409542
 11/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  23:00:00,15.1211920822,0.0141928745703,0.0,0.0,1.8243253836,1.797673824,0.423194140143,0.423194140143
 11/08  24:00:00,15.1747214789,0.0677222712829,0.0,0.0,1.8243253836,1.797673824,1.99280463691,1.99280463691
 11/09  01:00:00,15.3080501577,0.201050950107,0.0,0.0,1.8243253836,1.797673824,6.00296319428,6.00296319428
 11/09  02:00:00,15.493357607,0.386358399361,0.0,0.0,1.8243253836,1.797673824,11.5131660929,11.5131660929
 11/09  03:00:00,15.851961747,0.744962539368,0.0,0.0,1.8243253836,1.797673824,22.1667899055,22.1667899055
 11/09  04:00:00,15.8888652982,0.781866090586,0.0,0.0,1.8243253836,1.797673824,23.193142199,23.193142199
 11/09  05:00:00,16.0933770528,0.986377845217,0.0,0.0,1.8243253836,1.797673824,29.3235113453,29.3235113453
 11/09  06:00:00,16.104413541,0.997414333431,0.0,0.0,1.8243253836,1.797673824,29.6152046661,29.6152046661
 11/09  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,296.161009711,296.161009711
 11/09  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,236.455861482,236.455861482
 11/09  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,188.388108181,188.388108181
 11/09  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,134.493556791,134.493556791
 11/09  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,102.366818054,102.366818054
 11/09  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,74.0737650342,74.0737650342
 11/09  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,54.3367644877,54.3367644877
 11/09  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,43.1483116588,43.1483116588
 11/09  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,39.8199549108,39.8199549108
 11/09  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,43.6208634212,43.6208634212
 11/09  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,53.6012512733,53.6012512733
 11/09  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,67.9680911552,67.9680911552
 11/09  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,78.7492852625,78.7492852625
 11/09  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,91.3401134317,91.3401134317
 11/09  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,94.9719617551,94.9719617551
 11/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,180.600056441,180.600056441
 11/10  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,138.05039155,138.05039155
 11/10  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,118.337510266,118.337510266
 11/10  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,96.8285721197,96.8285721197
 11/10  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,90.3502979569,90.3502979569
 11/10  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,77.8690609541,77.8690609541
 11/10  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.0059962173,69.0059962173
 11/10  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,67.7542357858,67.7542357858
 11/10  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,68.4064208689,68.4064208689
 11/10  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,64.6056160136,64.6056160136
 11/10  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.2717436116,69.2717436116
 11/10  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,76.9637722007,76.9637722007
 11/10  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,81.1323023793,81.1323023793
 11/10  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,88.0999297657,88.0999297657
 11/10  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,90.8951753917,90.8951753917
 11/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,156.811257614,156.811257614
 11/11  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,107.533300639,107.533300639
 11/11  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,72.0264404887,72.0264404887
 11/11  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,45.7097571028,45.7097571028
 11/11  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,15.5376334906,15.5376334906
 11/11  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,5.19232464606,5.19232464606
 11/11  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,2.55723400079,2.55723400079
 11/11  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,4.5347769328,4.5347769328
 11/11  17:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,22.5210293105,22.5210293105
 11/11  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,67.6678927955,67.6678927955
 11/11  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,99.4431466575,99.4431466575
 11/11  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  08:00:00,3.19640269599,0.0238219443861,0.0,0.0,1.8243253836,1.348255368,0.707166016941,0.707166016941
 11/12  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,190.229806674,190.229806674
 11/12  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,133.868416098,133.868416098
 11/12  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,98.2505088115,98.2505088115
 11/12  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,95.4797366916,95.4797366916
 11/12  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,94.0818060963,94.0818060963
 11/12  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,95.3884481145,95.3884481145
 11/12  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,97.0076307471,97.0076307471
 11/12  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,97.10700135,97.10700135
 11/12  17:00:00,42.943827231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,101.808603531,101.808603531
 11/12  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,135.853438293,135.853438293
 11/12  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,151.818894567,151.818894567
 11/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  24:00:00,14.6848380436,0.0272572920076,0.0,0.0,1.8243253836,1.348255368,0.806134479726,0.806134479726
 11/13  01:00:00,15.170626406,0.0636271983872,0.0,0.0,1.8243253836,1.797673824,1.88425628416,1.88425628416
 11/13  02:00:00,15.2349336815,0.127934473933,0.0,0.0,1.8243253836,1.797673824,3.82787771182,3.82787771182
 11/13  03:00:00,15.2778545359,0.170855328309,0.0,0.0,1.8243253836,1.797673824,5.09820979419,5.09820979419
 11/13  04:00:00,15.2781661076,0.171166899965,0.0,0.0,1.8243253836,1.797673824,5.11430285691,5.11430285691
 11/13  05:00:00,15.5372847855,0.430285577887,0.0,0.0,1.8243253836,1.797673824,12.8502611543,12.8502611543
 11/13  06:00:00,15.6242110337,0.517211826078,0.0,0.0,1.8243253836,1.797673824,15.4013576107,15.4013576107
 11/13  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,258.745759335,258.745759335
 11/13  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,203.145876711,203.145876711
 11/13  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,168.115391807,168.115391807
 11/13  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,131.610266749,131.610266749
 11/13  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,111.519556817,111.519556817
 11/13  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,86.9472449366,86.9472449366
 11/13  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,74.7402792001,74.7402792001
 11/13  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,66.4671982781,66.4671982781
 11/13  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,61.3410131425,61.3410131425
 11/13  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,58.5187632479,58.5187632479
 11/13  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,74.6191744497,74.6191744497
 11/13  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,96.7273863885,96.7273863885
 11/13  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,108.551654007,108.551654007
 11/13  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,122.057558971,122.057558971
 11/13  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,130.516692196,130.516692196
 11/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  01:00:00,15.118734257,0.0117350493991,0.0,0.0,1.8243253836,1.797673824,0.350510499775,0.350510499775
 11/14  02:00:00,15.1617854876,0.0547862799707,0.0,0.0,1.8243253836,1.797673824,1.61438273083,1.61438273083
 11/14  03:00:00,15.2266764257,0.119677218116,0.0,0.0,1.8243253836,1.797673824,3.57093929615,3.57093929615
 11/14  04:00:00,15.2646390122,0.157639804615,0.0,0.0,1.8243253836,1.797673824,4.69340321865,4.69340321865
 11/14  05:00:00,15.3713456787,0.264346471074,0.0,0.0,1.8243253836,1.797673824,7.91317640165,7.91317640165
 11/14  06:00:00,15.5880750325,0.481075824854,0.0,0.0,1.8243253836,1.797673824,14.3149620524,14.3149620524
 11/14  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,263.735801958,263.735801958
 11/14  08:00:00,19.0113765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,205.061301329,205.061301329
 11/14  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,154.794030801,154.794030801
 11/14  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,98.9195647251,98.9195647251
 11/14  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,64.5825661522,64.5825661522
 11/14  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,30.9005900583,30.9005900583
 11/14  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,11.3843832379,11.3843832379
 11/14  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.84683797447,1.84683797447
 11/14  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,1.96787646593,1.96787646593
