Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/14  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.4976998624,12.4976998624
 11/14  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,31.4117071857,31.4117071857
 11/14  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,52.4691312314,52.4691312314
 11/14  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,66.9439274423,66.9439274423
 11/14  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,72.6855298633,72.6855298633
 11/14  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,76.2380452719,76.2380452719
 11/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,164.209889735,164.209889735
 11/15  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,129.792240423,129.792240423
 11/15  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,110.406174563,110.406174563
 11/15  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,87.3867138936,87.3867138936
 11/15  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.3971862965,81.3971862965
 11/15  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,72.2547434054,72.2547434054
 11/15  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,66.8406856066,66.8406856066
 11/15  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,65.2304003054,65.2304003054
 11/15  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,66.4783320205,66.4783320205
 11/15  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,62.7435644924,62.7435644924
 11/15  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,64.7109740296,64.7109740296
 11/15  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.698958083,69.698958083
 11/15  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,73.9136051154,73.9136051154
 11/15  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,80.7960527773,80.7960527773
 11/15  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,83.6974836283,83.6974836283
 11/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,163.442099904,163.442099904
 11/16  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,126.767577897,126.767577897
 11/16  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,109.872666882,109.872666882
 11/16  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.2638951992,85.2638951992
 11/16  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,72.7438551229,72.7438551229
 11/16  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,60.614432893,60.614432893
 11/16  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,53.5082673201,53.5082673201
 11/16  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,48.2959969045,48.2959969045
 11/16  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,46.3559707213,46.3559707213
 11/16  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,42.5062070481,42.5062070481
 11/16  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,47.6315801619,47.6315801619
 11/16  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,54.9672545805,54.9672545805
 11/16  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,58.9309203282,58.9309203282
 11/16  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,66.1934527242,66.1934527242
 11/16  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,69.8758931191,69.8758931191
 11/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,166.804828317,166.804828317
 11/17  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,127.500490429,127.500490429
 11/17  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,107.213432431,107.213432431
 11/17  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,80.0619387195,80.0619387195
 11/17  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,71.6335844014,71.6335844014
 11/17  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,58.8828314404,58.8828314404
 11/17  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,49.7232343773,49.7232343773
 11/17  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,41.6446371712,41.6446371712
 11/17  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,40.5512075467,40.5512075467
 11/17  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,35.5747110717,35.5747110717
 11/17  17:00:00,54.7886164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,34.7151656231,34.7151656231
 11/17  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,42.547469352,42.547469352
 11/17  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,45.1608843809,45.1608843809
 11/17  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,49.090246135,49.090246135
 11/17  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,54.7947581785,54.7947581785
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,129.218425665,129.218425665
 11/18  08:00:00,16.3780555017,8.11872733184,0.0,0.0,3.6486507672,2.696510736,101.08136063,101.08136063
 11/18  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,85.5018731076,85.5018731076
 11/18  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,61.2602831277,61.2602831277
 11/18  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,44.6699474226,44.6699474226
 11/18  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,17.7935746469,17.7935746469
 11/18  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,2.20998428677,2.20998428677
 11/18  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0103380846342,0.0103380846342
 11/18  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,0.512490829271,0.512490829271
 11/18  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,13.036946182,13.036946182
 11/18  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,34.70372876,34.70372876
 11/18  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,60.6987126597,60.6987126597
 11/18  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,75.0596590264,75.0596590264
 11/18  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,82.3157338748,82.3157338748
 11/18  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,95.7123731429,95.7123731429
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,170.055756387,170.055756387
 11/19  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,112.225975109,112.225975109
 11/19  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,79.8498090718,79.8498090718
 11/19  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,62.1241996083,62.1241996083
 11/19  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,36.4911269655,36.4911269655
 11/19  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,25.290299552,25.290299552
 11/19  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,22.3014506221,22.3014506221
 11/19  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,25.3142667878,25.3142667878
 11/19  17:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,44.1005941545,44.1005941545
 11/19  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,83.6404827623,83.6404827623
 11/19  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,102.87157406,102.87157406
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  05:00:00,15.1172970715,0.0102978638961,0.0,0.0,1.8243253836,1.797673824,0.308132173074,0.308132173074
 11/20  06:00:00,15.1310778716,0.0240786640291,0.0,0.0,1.8243253836,1.797673824,0.714417980366,0.714417980366
 11/20  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,199.724155358,199.724155358
 11/20  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,150.936362321,150.936362321
 11/20  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,121.549305475,121.549305475
 11/20  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.3391842162,83.3391842162
 11/20  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,54.3110144887,54.3110144887
 11/20  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,28.6867076988,28.6867076988
 11/20  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,15.2246619353,15.2246619353
 11/20  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,5.99921705559,5.99921705559
 11/20  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,9.97296682035,9.97296682035
 11/20  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,12.996826048,12.996826048
 11/20  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,22.7336874412,22.7336874412
 11/20  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,35.0405816351,35.0405816351
 11/20  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,49.3826351197,49.3826351197
 11/20  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,68.8456085705,68.8456085705
 11/20  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,84.3195806195,84.3195806195
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  04:00:00,15.1257099515,0.0187107438854,0.0,0.0,1.8243253836,1.797673824,0.555146017602,0.555146017602
 11/21  05:00:00,15.151130798,0.0441315903916,0.0,0.0,1.8243253836,1.797673824,1.30422915055,1.30422915055
 11/21  06:00:00,15.1992922772,0.0922930696062,0.0,0.0,1.8243253836,1.797673824,2.75275190529,2.75275190529
 11/21  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,238.421637496,238.421637496
 11/21  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,198.404833645,198.404833645
 11/21  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,167.59008174,167.59008174
 11/21  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,125.413558737,125.413558737
 11/21  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,104.784737773,104.784737773
 11/21  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,87.6752255055,87.6752255055
 11/21  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.447666726,82.447666726
 11/21  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,80.7043230383,80.7043230383
 11/21  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,79.8239583158,79.8239583158
 11/21  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,77.3316817425,77.3316817425
 11/21  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.8359043935,83.8359043935
 11/21  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,95.5873987966,95.5873987966
 11/21  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,100.120170225,100.120170225
 11/21  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,105.993195545,105.993195545
 11/21  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,109.921603596,109.921603596
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  05:00:00,15.1418382741,0.0348390665013,0.0,0.0,1.8243253836,1.797673824,1.03470131885,1.03470131885
 11/22  06:00:00,15.1433489982,0.0363497906429,0.0,0.0,1.8243253836,1.797673824,1.07580428627,1.07580428627
 11/22  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,209.783040182,209.783040182
 11/22  08:00:00,20.9255431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,166.339637789,166.339637789
 11/22  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,146.993353694,146.993353694
 11/22  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.87044809,115.87044809
 11/22  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,96.9218192054,96.9218192054
 11/22  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,84.3832424316,84.3832424316
 11/22  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.0870324588,85.0870324588
 11/22  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.8210256181,83.8210256181
 11/22  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.9525387904,82.9525387904
 11/22  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.3462407833,83.3462407833
 11/22  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,89.1338901381,89.1338901381
 11/22  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,98.2835351308,98.2835351308
 11/22  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,105.713935847,105.713935847
 11/22  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,109.939569458,109.939569458
 11/22  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,110.932690692,110.932690692
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  05:00:00,14.6810707209,0.0234899692694,0.0,0.0,1.8243253836,1.348255368,0.696711979383,0.696711979383
 11/23  06:00:00,14.683801943,0.0262211913659,0.0,0.0,1.8243253836,1.348255368,0.778123624499,0.778123624499
 11/23  07:00:00,14.6828652766,0.0252845250151,0.0,0.0,1.8243253836,1.348255368,0.750088874537,0.750088874537
 11/23  08:00:00,7.02796321964,0.0270491347046,0.0,0.0,1.8243253836,1.348255368,0.801955764485,0.801955764485
 11/23  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,202.937648917,202.937648917
 11/23  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,156.762174384,156.762174384
 11/23  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,133.920892631,133.920892631
 11/23  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,121.771864325,121.771864325
 11/23  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,108.377663264,108.377663264
 11/23  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,108.913493149,108.913493149
 11/23  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,109.253137727,109.253137727
 11/23  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,118.238605483,118.238605483
 11/23  17:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,132.032871644,132.032871644
 11/23  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,173.64281642,173.64281642
 11/23  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,187.408768092,187.408768092
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.7057672105,0.0481864589147,0.0,0.0,1.8243253836,1.348255368,1.42751490808,1.42751490808
 11/23  23:00:00,14.7846422335,0.127061481899,0.0,0.0,1.8243253836,1.348255368,3.7787101692,3.7787101692
 11/23  24:00:00,14.857672474,0.200091722364,0.0,0.0,1.8243253836,1.348255368,5.98662547808,5.98662547808
 11/24  01:00:00,15.4242531008,0.317253893153,0.0,0.0,1.8243253836,1.797673824,9.47043238626,9.47043238626
 11/24  02:00:00,15.7013921608,0.594392953191,0.0,0.0,1.8243253836,1.797673824,17.732867641,17.732867641
 11/24  03:00:00,15.7570188807,0.650019673112,0.0,0.0,1.8243253836,1.797673824,19.3167868101,19.3167868101
 11/24  04:00:00,15.9726790564,0.865679848799,0.0,0.0,1.8243253836,1.797673824,25.7603042659,25.7603042659
 11/24  05:00:00,16.0252183691,0.918219161519,0.0,0.0,1.8243253836,1.797673824,27.2601946722,27.2601946722
 11/24  06:00:00,16.1657569544,1.05875774683,0.0,0.0,1.8243253836,1.797673824,31.5314333009,31.5314333009
 11/24  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,292.681220244,292.681220244
 11/24  08:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,244.605965595,244.605965595
 11/24  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,216.590963177,216.590963177
 11/24  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,179.449601854,179.449601854
 11/24  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,162.102421096,162.102421096
 11/24  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,143.086015264,143.086015264
 11/24  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,131.062527524,131.062527524
 11/24  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,123.965875292,123.965875292
 11/24  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,125.957500804,125.957500804
 11/24  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,122.718215765,122.718215765
 11/24  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,134.495709792,134.495709792
 11/24  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,150.649510231,150.649510231
 11/24  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,164.028959419,164.028959419
 11/24  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,179.956807009,179.956807009
 11/24  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,191.494714692,191.494714692
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.218253029,0.111253821399,0.0,0.0,1.8243253836,1.797673824,3.31814477149,3.31814477149
 11/24  24:00:00,15.3564726156,0.249473408003,0.0,0.0,1.8243253836,1.797673824,7.42976693248,7.42976693248
 11/25  01:00:00,15.3479201543,0.690339402664,0.0,0.0,1.8243253836,1.348255368,20.5585394012,20.5585394012
 11/25  02:00:00,15.4802007989,0.822620047322,0.0,0.0,1.8243253836,1.348255368,24.404917657,24.404917657
 11/25  03:00:00,15.5838352135,0.926254461936,0.0,0.0,1.8243253836,1.348255368,27.5492702337,27.5492702337
 11/25  04:00:00,15.5668676665,0.909286914875,0.0,0.0,1.8243253836,1.348255368,26.9880995623,26.9880995623
 11/25  05:00:00,15.6254195704,0.967838818822,0.0,0.0,1.8243253836,1.348255368,28.7963528051,28.7963528051
 11/25  06:00:00,15.6248207824,0.96724003082,0.0,0.0,1.8243253836,1.348255368,28.7246281599,28.7246281599
 11/25  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,280.691612047,280.691612047
 11/25  08:00:00,18.2922221684,8.11872733184,0.0,0.0,3.6486507672,2.696510736,222.768103809,222.768103809
 11/25  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,183.011829694,183.011829694
 11/25  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,139.367899807,139.367899807
 11/25  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,106.141009499,106.141009499
 11/25  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.315495979,85.315495979
 11/25  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.3734261901,82.3734261901
 11/25  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.1604936217,81.1604936217
 11/25  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,77.1417122314,77.1417122314
 11/25  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,75.6091937841,75.6091937841
 11/25  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,77.2273633977,77.2273633977
 11/25  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.3718518979,83.3718518979
 11/25  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,100.802382527,100.802382527
 11/25  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,111.809758984,111.809758984
 11/25  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,117.626504314,117.626504314
 11/25  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,126.447311344,126.447311344
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  03:00:00,14.6926080214,0.0350272698262,0.0,0.0,1.8243253836,1.348255368,1.03628841693,1.03628841693
 11/26  04:00:00,14.7873282266,0.129747474998,0.0,0.0,1.8243253836,1.348255368,3.88307069938,3.88307069938
 11/26  05:00:00,14.8629097193,0.205328967686,0.0,0.0,1.8243253836,1.348255368,6.11371813369,6.11371813369
 11/26  06:00:00,15.1752482116,0.517667459965,0.0,0.0,1.8243253836,1.348255368,15.4545793144,15.4545793144
 11/26  07:00:00,15.3887065939,0.731125842312,0.0,0.0,1.8243253836,1.348255368,21.7291961405,21.7291961405
 11/26  08:00:00,7.86932218844,0.868408103504,0.0,0.0,1.8243253836,1.348255368,25.8370379187,25.8370379187
 11/26  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,264.025478003,264.025478003
 11/26  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,192.78126695,192.78126695
 11/26  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,144.523636014,144.523636014
 11/26  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,117.128198309,117.128198309
 11/26  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,90.0059769229,90.0059769229
 11/26  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,79.259538762,79.259538762
 11/26  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,81.6341547468,81.6341547468
 11/26  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,85.8369425191,85.8369425191
 11/26  17:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,100.100615133,100.100615133
 11/26  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,136.63392797,136.63392797
 11/26  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,143.542286096,143.542286096
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  04:00:00,15.1308245164,0.0238253088473,0.0,0.0,1.8243253836,1.797673824,0.706598106123,0.706598106123
 11/27  05:00:00,15.1439001541,0.036900946512,0.0,0.0,1.8243253836,1.797673824,1.09738778109,1.09738778109
 11/27  06:00:00,15.1438447844,0.0368455767899,0.0,0.0,1.8243253836,1.797673824,1.09185973205,1.09185973205
 11/27  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,214.287502223,214.287502223
 11/27  08:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,172.498360019,172.498360019
 11/27  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,145.634834486,145.634834486
 11/27  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,114.601230488,114.601230488
 11/27  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,104.598567222,104.598567222
 11/27  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,94.5917477611,94.5917477611
 11/27  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,89.5904592931,89.5904592931
 11/27  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,86.5148894815,86.5148894815
 11/27  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,87.8950737591,87.8950737591
 11/27  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,89.4862333885,89.4862333885
 11/27  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,97.4913346752,97.4913346752
 11/27  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.913769969,105.913769969
 11/27  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,114.644091689,114.644091689
 11/27  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,128.453109189,128.453109189
 11/27  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,134.807270765,134.807270765
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  01:00:00,15.1360727801,0.0290735724796,0.0,0.0,1.8243253836,1.797673824,0.860318490956,0.860318490956
 11/28  02:00:00,15.1688935508,0.0618943431958,0.0,0.0,1.8243253836,1.797673824,1.83032381206,1.83032381206
 11/28  03:00:00,15.2284180474,0.121418839843,0.0,0.0,1.8243253836,1.797673824,3.63044360606,3.63044360606
 11/28  04:00:00,15.2736105909,0.166611383258,0.0,0.0,1.8243253836,1.797673824,4.97303359127,4.97303359127
 11/28  05:00:00,15.2580979348,0.15109872722,0.0,0.0,1.8243253836,1.797673824,4.51798791942,4.51798791942
 11/28  06:00:00,15.313717095,0.206717887412,0.0,0.0,1.8243253836,1.797673824,6.16827134885,6.16827134885
 11/28  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,244.205022908,244.205022908
 11/28  08:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,193.093403011,193.093403011
 11/28  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,167.396534917,167.396534917
 11/28  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,141.721539625,141.721539625
 11/28  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,133.569734878,133.569734878
 11/28  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,123.549107493,123.549107493
 11/28  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,119.750016794,119.750016794
 11/28  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,116.696410755,116.696410755
 11/28  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,117.598518321,117.598518321
 11/28  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,114.024560384,114.024560384
 11/28  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,120.139702999,120.139702999
 11/28  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,128.10713355,128.10713355
 11/28  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,133.330807844,133.330807844
 11/28  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,142.465901254,142.465901254
 11/28  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,149.114842234,149.114842234
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1196743097,0.0126751020698,0.0,0.0,1.8243253836,1.797673824,0.378661252406,0.378661252406
 11/29  01:00:00,15.1615960886,0.0545968810488,0.0,0.0,1.8243253836,1.797673824,1.60881782715,1.60881782715
 11/29  02:00:00,15.218799032,0.111799824401,0.0,0.0,1.8243253836,1.797673824,3.33527736979,3.33527736979
 11/29  03:00:00,15.2486817865,0.141682578891,0.0,0.0,1.8243253836,1.797673824,4.21662988444,4.21662988444
 11/29  04:00:00,15.301482905,0.194483697361,0.0,0.0,1.8243253836,1.797673824,5.81447786506,5.81447786506
 11/29  05:00:00,15.3583472913,0.251348083677,0.0,0.0,1.8243253836,1.797673824,7.49725634664,7.49725634664
 11/29  06:00:00,15.6262151217,0.519215914098,0.0,0.0,1.8243253836,1.797673824,15.493591308,15.493591308
 11/29  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,261.156906641,261.156906641
 11/29  08:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,213.74464009,213.74464009
 11/29  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,189.359325845,189.359325845
 11/29  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,151.657396271,151.657396271
 11/29  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,130.250444412,130.250444412
 11/29  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.911266852,115.911266852
 11/29  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.098909497,105.098909497
 11/29  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,97.9497883105,97.9497883105
 11/29  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,93.8078124147,93.8078124147
 11/29  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,89.5480527278,89.5480527278
 11/29  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,91.9929251415,91.9929251415
 11/29  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,104.007827876,104.007827876
 11/29  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,120.310341033,120.310341033
 11/29  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,142.978205553,142.978205553
 11/29  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,151.230803306,151.230803306
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.128947839,0.0219486313943,0.0,0.0,1.8243253836,1.797673824,0.65071433914,0.65071433914
 11/30  01:00:00,15.1827257692,0.0757265616361,0.0,0.0,1.8243253836,1.797673824,2.25432810283,2.25432810283
 11/30  02:00:00,15.3063318386,0.19933263099,0.0,0.0,1.8243253836,1.797673824,5.93904142669,5.93904142669
 11/30  03:00:00,15.3612650619,0.25426585427,0.0,0.0,1.8243253836,1.797673824,7.60598519824,7.60598519824
 11/30  04:00:00,15.6522346727,0.545235465063,0.0,0.0,1.8243253836,1.797673824,16.2228503594,16.2228503594
 11/30  05:00:00,15.8131286589,0.706129451268,0.0,0.0,1.8243253836,1.797673824,21.0298477924,21.0298477924
 11/30  06:00:00,15.8647805902,0.757781382563,0.0,0.0,1.8243253836,1.797673824,22.5002516691,22.5002516691
 11/30  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,274.009761047,274.009761047
 11/30  08:00:00,22.8397098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,219.321537803,219.321537803
 11/30  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,171.958469705,171.958469705
 11/30  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,112.236129284,112.236129284
 11/30  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,73.9576472469,73.9576472469
 11/30  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,47.6037462914,47.6037462914
 11/30  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,44.0770647335,44.0770647335
 11/30  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,45.1945759233,45.1945759233
 11/30  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,44.8436527358,44.8436527358
 11/30  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,46.3908980407,46.3908980407
 11/30  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,56.3662364097,56.3662364097
 11/30  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,68.6835949041,68.6835949041
 11/30  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,83.109854722,83.109854722
 11/30  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,103.013261759,103.013261759
 11/30  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,112.212188416,112.212188416
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  02:00:00,15.1388378573,0.0318386497146,0.0,0.0,1.8243253836,1.797673824,0.942300784907,0.942300784907
 12/01  03:00:00,15.226155759,0.119156551385,0.0,0.0,1.8243253836,1.797673824,3.55104530336,3.55104530336
 12/01  04:00:00,15.2684052734,0.161406065764,0.0,0.0,1.8243253836,1.797673824,4.82644967581,4.82644967581
 12/01  05:00:00,15.3764964844,0.269497276768,0.0,0.0,1.8243253836,1.797673824,8.05631085448,8.05631085448
 12/01  06:00:00,15.5891439475,0.482144739902,0.0,0.0,1.8243253836,1.797673824,14.396434571,14.396434571
 12/01  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,263.270704466,263.270704466
 12/01  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,213.569797575,213.569797575
 12/01  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,185.460254319,185.460254319
 12/01  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,151.817376178,151.817376178
 12/01  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,140.128879598,140.128879598
 12/01  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,124.957043928,124.957043928
 12/01  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,116.82732744,116.82732744
 12/01  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,112.253497041,112.253497041
 12/01  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,106.701715488,106.701715488
 12/01  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,98.8288125228,98.8288125228
 12/01  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.753455952,105.753455952
 12/01  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,117.764315517,117.764315517
 12/01  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,136.063079696,136.063079696
 12/01  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,155.513710493,155.513710493
 12/01  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,163.03972254,163.03972254
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1467739502,0.0397747426209,0.0,0.0,1.8243253836,1.797673824,1.17579637779,1.17579637779
 12/01  24:00:00,15.2811860632,0.174186855597,0.0,0.0,1.8243253836,1.797673824,5.20717876753,5.20717876753
 12/02  01:00:00,15.0173342062,0.359753454554,0.0,0.0,1.8243253836,1.348255368,10.7314599207,10.7314599207
 12/02  02:00:00,15.3745628098,0.716982058203,0.0,0.0,1.8243253836,1.348255368,21.3790882748,21.3790882748
 12/02  03:00:00,15.49917223,0.841591478377,0.0,0.0,1.8243253836,1.348255368,24.9973118099,24.9973118099
 12/02  04:00:00,15.5459105041,0.888329752504,0.0,0.0,1.8243253836,1.348255368,26.4470621409,26.4470621409
 12/02  05:00:00,15.4901196934,0.832538941808,0.0,0.0,1.8243253836,1.348255368,24.7329109232,24.7329109232
 12/02  06:00:00,15.5419284945,0.88434774291,0.0,0.0,1.8243253836,1.348255368,26.335980371,26.335980371
 12/02  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,267.897748725,267.897748725
 12/02  08:00:00,20.206388835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,208.04425191,208.04425191
 12/02  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,172.530280217,172.530280217
 12/02  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,135.587971682,135.587971682
 12/02  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,103.850844132,103.850844132
 12/02  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,84.9377325061,84.9377325061
 12/02  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,79.0462552389,79.0462552389
 12/02  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,73.9782958092,73.9782958092
 12/02  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,77.5556536913,77.5556536913
 12/02  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.7427216659,85.7427216659
 12/02  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,96.282317425,96.282317425
 12/02  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,107.036616644,107.036616644
 12/02  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,133.631986724,133.631986724
 12/02  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,147.746499633,147.746499633
 12/02  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,153.133008543,153.133008543
 12/02  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,166.867947031,166.867947031
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6868837196,0.0293029679511,0.0,0.0,1.8243253836,1.348255368,0.86869152389,0.86869152389
 12/03  01:00:00,14.8246361151,0.167055363517,0.0,0.0,1.8243253836,1.348255368,4.99139059652,4.99139059652
 12/03  02:00:00,15.0829592612,0.425378509632,0.0,0.0,1.8243253836,1.348255368,12.6950661185,12.6950661185
 12/03  03:00:00,15.2703654503,0.612784698699,0.0,0.0,1.8243253836,1.348255368,18.2596881837,18.2596881837
 12/03  04:00:00,15.3270296712,0.669448919567,0.0,0.0,1.8243253836,1.348255368,19.9099153488,19.9099153488
 12/03  05:00:00,15.3720118794,0.714431127779,0.0,0.0,1.8243253836,1.348255368,21.2704856136,21.2704856136
 12/03  06:00:00,15.515322498,0.857741746424,0.0,0.0,1.8243253836,1.348255368,25.4764928595,25.4764928595
 12/03  07:00:00,15.5039201253,0.846339373673,0.0,0.0,1.8243253836,1.348255368,25.1981933535,25.1981933535
 12/03  08:00:00,9.83961828771,0.924537536111,0.0,0.0,1.8243253836,1.348255368,27.4780669037,27.4780669037
 12/03  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,265.719261262,265.719261262
 12/03  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,204.737871553,204.737871553
 12/03  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,172.76194548,172.76194548
 12/03  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,151.339834248,151.339834248
 12/03  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,122.466527017,122.466527017
 12/03  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,110.381658092,110.381658092
 12/03  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,103.528740009,103.528740009
 12/03  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,101.802932465,101.802932465
 12/03  17:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,104.329900658,104.329900658
 12/03  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,127.806936818,127.806936818
 12/03  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,135.16152005,135.16152005
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,185.669433941,185.669433941
 12/04  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,142.998223652,142.998223652
 12/04  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,124.004786588,124.004786588
 12/04  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,98.6524609659,98.6524609659
 12/04  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.7910263175,85.7910263175
 12/04  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,73.5254965659,73.5254965659
 12/04  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.3222549558,69.3222549558
