Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/04  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,65.5142991707,65.5142991707
 12/04  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,65.6401162012,65.6401162012
 12/04  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,64.2578443827,64.2578443827
 12/04  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,69.1327470705,69.1327470705
 12/04  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.2420050387,83.2420050387
 12/04  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,92.673056846,92.673056846
 12/04  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,100.230408178,100.230408178
 12/04  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,110.502576169,110.502576169
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  02:00:00,15.1350162759,0.0280170682576,0.0,0.0,1.8243253836,1.797673824,0.829350330757,0.829350330757
 12/05  03:00:00,15.1640002664,0.0570010587933,0.0,0.0,1.8243253836,1.797673824,1.68620289547,1.68620289547
 12/05  04:00:00,15.1911771291,0.0841779214566,0.0,0.0,1.8243253836,1.797673824,2.51064795201,2.51064795201
 12/05  05:00:00,15.2521354667,0.145136259116,0.0,0.0,1.8243253836,1.797673824,4.33016673578,4.33016673578
 12/05  06:00:00,15.2466310528,0.13963184516,0.0,0.0,1.8243253836,1.797673824,4.1797858876,4.1797858876
 12/05  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,241.700511578,241.700511578
 12/05  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,200.031679969,200.031679969
 12/05  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,173.389571549,173.389571549
 12/05  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,140.969350913,140.969350913
 12/05  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,129.108496707,129.108496707
 12/05  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,111.532401412,111.532401412
 12/05  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,99.1664893776,99.1664893776
 12/05  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,89.6162888838,89.6162888838
 12/05  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,86.0115833435,86.0115833435
 12/05  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.3665057984,85.3665057984
 12/05  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,90.7953870182,90.7953870182
 12/05  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,98.1042633764,98.1042633764
 12/05  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,104.323733974,104.323733974
 12/05  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,113.251855803,113.251855803
 12/05  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,121.146093525,121.146093525
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  02:00:00,15.1340586936,0.0270594860425,0.0,0.0,1.8243253836,1.797673824,0.801998854586,0.801998854586
 12/06  03:00:00,15.1518486027,0.0448493951336,0.0,0.0,1.8243253836,1.797673824,1.3315505143,1.3315505143
 12/06  04:00:00,15.1625611714,0.0555619638117,0.0,0.0,1.8243253836,1.797673824,1.64146345218,1.64146345218
 12/06  05:00:00,15.2080184192,0.101019211627,0.0,0.0,1.8243253836,1.797673824,3.02140928419,3.02140928419
 12/06  06:00:00,15.2262443426,0.119245134991,0.0,0.0,1.8243253836,1.797673824,3.55642973848,3.55642973848
 12/06  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,227.796520549,227.796520549
 12/06  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,177.769750024,177.769750024
 12/06  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,154.969836634,154.969836634
 12/06  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,128.55047901,128.55047901
 12/06  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,117.85762486,117.85762486
 12/06  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,103.603671198,103.603671198
 12/06  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,94.6736975499,94.6736975499
 12/06  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,88.7475392084,88.7475392084
 12/06  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.6954750243,85.6954750243
 12/06  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,82.6803124049,82.6803124049
 12/06  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,85.1712411231,85.1712411231
 12/06  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,90.8791454826,90.8791454826
 12/06  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,96.0698405038,96.0698405038
 12/06  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,103.824234734,103.824234734
 12/06  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,107.456738772,107.456738772
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  05:00:00,15.1172882159,0.0102890083462,0.0,0.0,1.8243253836,1.797673824,0.3085493289,0.3085493289
 12/07  06:00:00,15.1391038872,0.0321046796366,0.0,0.0,1.8243253836,1.797673824,0.952714355146,0.952714355146
 12/07  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,201.286072957,201.286072957
 12/07  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,157.351459167,157.351459167
 12/07  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,138.164602551,138.164602551
 12/07  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,112.126149351,112.126149351
 12/07  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,102.368211508,102.368211508
 12/07  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,92.3742431019,92.3742431019
 12/07  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,88.0036797692,88.0036797692
 12/07  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,81.9308374377,81.9308374377
 12/07  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,80.4845520758,80.4845520758
 12/07  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,78.1229220032,78.1229220032
 12/07  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,83.3327946903,83.3327946903
 12/07  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,88.9677913536,88.9677913536
 12/07  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,94.0129061799,94.0129061799
 12/07  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,101.650493457,101.650493457
 12/07  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,105.534049896,105.534049896
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  04:00:00,15.1330348364,0.0260356287673,0.0,0.0,1.8243253836,1.797673824,0.772277182964,0.772277182964
 12/08  05:00:00,15.137374982,0.0303757744094,0.0,0.0,1.8243253836,1.797673824,0.901839994479,0.901839994479
 12/08  06:00:00,15.1523204553,0.0453212477017,0.0,0.0,1.8243253836,1.797673824,1.34749621588,1.34749621588
 12/08  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,209.912289997,209.912289997
 12/08  08:00:00,24.7538765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,165.157204206,165.157204206
 12/08  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,145.001994699,145.001994699
 12/08  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,113.48665426,113.48665426
 12/08  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,105.051185824,105.051185824
 12/08  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,92.8291183281,92.8291183281
 12/08  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,92.163529887,92.163529887
 12/08  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,94.0561540141,94.0561540141
 12/08  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,97.5613695983,97.5613695983
 12/08  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,100.894319513,100.894319513
 12/08  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,112.618779825,112.618779825
 12/08  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,130.667022864,130.667022864
 12/08  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,147.339001169,147.339001169
 12/08  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,164.830279414,164.830279414
 12/08  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,182.145488229,182.145488229
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.2249260817,0.117926874099,0.0,0.0,1.8243253836,1.797673824,3.51701990743,3.51701990743
 12/08  24:00:00,15.5102243331,0.403225125518,0.0,0.0,1.8243253836,1.797673824,12.0140246859,12.0140246859
 12/09  01:00:00,15.6206240189,0.963043267256,0.0,0.0,1.8243253836,1.348255368,28.6698913544,28.6698913544
 12/09  02:00:00,15.7668441961,1.10926344448,0.0,0.0,1.8243253836,1.348255368,32.9517765606,32.9517765606
 12/09  03:00:00,16.0002900417,1.34270929014,0.0,0.0,1.8243253836,1.348255368,40.0062439821,40.0062439821
 12/09  04:00:00,16.0305321135,1.3729513619,0.0,0.0,1.8243253836,1.348255368,40.8220339985,40.8220339985
 12/09  05:00:00,16.2046822882,1.54710153664,0.0,0.0,1.8243253836,1.348255368,46.1356270038,46.1356270038
 12/09  06:00:00,16.1605492811,1.50296852949,0.0,0.0,1.8243253836,1.348255368,44.7198949752,44.7198949752
 12/09  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,327.721857624,327.721857624
 12/09  08:00:00,20.206388835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,274.765774142,274.765774142
 12/09  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,240.263302512,240.263302512
 12/09  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,205.516713924,205.516713924
 12/09  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,181.404381301,181.404381301
 12/09  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,154.093226946,154.093226946
 12/09  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,132.375021629,132.375021629
 12/09  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,120.682588299,120.682588299
 12/09  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,115.75661971,115.75661971
 12/09  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,113.413011655,113.413011655
 12/09  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,116.085088105,116.085088105
 12/09  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,122.936847698,122.936847698
 12/09  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,140.696840352,140.696840352
 12/09  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,148.765351119,148.765351119
 12/09  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,151.68087143,151.68087143
 12/09  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,161.927913596,161.927913596
 12/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  01:00:00,14.6860674657,0.0284867140923,0.0,0.0,1.8243253836,1.348255368,0.843500665111,0.843500665111
 12/10  02:00:00,14.7071658438,0.0495850922404,0.0,0.0,1.8243253836,1.348255368,1.46992289074,1.46992289074
 12/10  03:00:00,14.7998481835,0.142267431936,0.0,0.0,1.8243253836,1.348255368,4.25578261156,4.25578261156
 12/10  04:00:00,14.8270727146,0.169491963002,0.0,0.0,1.8243253836,1.348255368,5.06749107423,5.06749107423
 12/10  05:00:00,14.8623067162,0.204725964612,0.0,0.0,1.8243253836,1.348255368,6.12845698604,6.12845698604
 12/10  06:00:00,14.973485699,0.315904947423,0.0,0.0,1.8243253836,1.348255368,9.45351694173,9.45351694173
 12/10  07:00:00,15.1259661017,0.468385350121,0.0,0.0,1.8243253836,1.348255368,13.9664121306,13.9664121306
 12/10  08:00:00,11.3670082479,0.537760829646,0.0,0.0,1.8243253836,1.348255368,16.0506790493,16.0506790493
 12/10  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,247.093141696,247.093141696
 12/10  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,191.655336841,191.655336841
 12/10  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,158.237520813,158.237520813
 12/10  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,140.443356506,140.443356506
 12/10  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,119.927676357,119.927676357
 12/10  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,107.213493957,107.213493957
 12/10  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,101.495478427,101.495478427
 12/10  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,97.1686738126,97.1686738126
 12/10  17:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,104.117194346,104.117194346
 12/10  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,140.409222156,140.409222156
 12/10  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,155.601804315,155.601804315
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  23:00:00,14.6862901787,0.0287094271243,0.0,0.0,1.8243253836,1.348255368,0.849433687524,0.849433687524
 12/10  24:00:00,14.764323332,0.106742580371,0.0,0.0,1.8243253836,1.348255368,3.18291187363,3.18291187363
 12/11  01:00:00,15.2456670501,0.138667842495,0.0,0.0,1.8243253836,1.797673824,4.14786045185,4.14786045185
 12/11  02:00:00,15.3495013124,0.2425021048,0.0,0.0,1.8243253836,1.797673824,7.24662811271,7.24662811271
 12/11  03:00:00,15.53554697,0.428547762368,0.0,0.0,1.8243253836,1.797673824,12.782662488,12.782662488
 12/11  04:00:00,15.7809370713,0.673937863744,0.0,0.0,1.8243253836,1.797673824,20.0749933756,20.0749933756
 12/11  05:00:00,15.8536413315,0.746642123899,0.0,0.0,1.8243253836,1.797673824,22.2074988374,22.2074988374
 12/11  06:00:00,16.0948805617,0.987881354092,0.0,0.0,1.8243253836,1.797673824,29.381122042,29.381122042
 12/11  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,287.839694419,287.839694419
 12/11  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,232.016189671,232.016189671
 12/11  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,207.601526677,207.601526677
 12/11  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,161.301315042,161.301315042
 12/11  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,137.816859993,137.816859993
 12/11  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,122.793284181,122.793284181
 12/11  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,110.954652684,110.954652684
 12/11  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,96.4386884449,96.4386884449
 12/11  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,92.3328610256,92.3328610256
 12/11  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,103.23179091,103.23179091
 12/11  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,127.651735839,127.651735839
 12/11  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,153.254625707,153.254625707
 12/11  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,173.022763875,173.022763875
 12/11  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,191.097942354,191.097942354
 12/11  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,204.663795347,204.663795347
 12/11  22:00:00,22.3940750833,0.0164259009323,0.0,0.0,7.2973015344,3.595347648,0.489032999895,0.489032999895
 12/11  23:00:00,15.3382587517,0.231259544089,0.0,0.0,1.8243253836,1.797673824,6.88979664649,6.88979664649
 12/11  24:00:00,15.9568361886,0.849836980983,0.0,0.0,1.8243253836,1.797673824,25.3149369454,25.3149369454
 12/12  01:00:00,16.3393153519,1.23231614433,0.0,0.0,1.8243253836,1.797673824,36.5730229161,36.5730229161
 12/12  02:00:00,16.6636948604,1.55669565281,0.0,0.0,1.8243253836,1.797673824,46.4369618713,46.4369618713
 12/12  03:00:00,16.9210987693,1.81409956167,0.0,0.0,1.8243253836,1.797673824,53.9430714306,53.9430714306
 12/12  04:00:00,17.071630955,1.96463174741,0.0,0.0,1.8243253836,1.797673824,58.7425529689,58.7425529689
 12/12  05:00:00,17.1335335196,2.02653431204,0.0,0.0,1.8243253836,1.797673824,60.3152610858,60.3152610858
 12/12  06:00:00,17.1755212982,2.06852209064,0.0,0.0,1.8243253836,1.797673824,61.8734033928,61.8734033928
 12/12  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,359.340952824,359.340952824
 12/12  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,312.035432338,312.035432338
 12/12  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,285.362045129,285.362045129
 12/12  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,260.589554757,260.589554757
 12/12  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,256.031488324,256.031488324
 12/12  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,241.388299825,241.388299825
 12/12  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,229.304322898,229.304322898
 12/12  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,223.768170622,223.768170622
 12/12  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,218.98369692,218.98369692
 12/12  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,216.735548526,216.735548526
 12/12  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,226.710757532,226.710757532
 12/12  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,235.078231712,235.078231712
 12/12  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,244.065792205,244.065792205
 12/12  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,254.198536405,254.198536405
 12/12  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,260.710762259,260.710762259
 12/12  22:00:00,22.4995833442,0.121934161814,0.0,0.0,7.2973015344,3.595347648,3.63666629888,3.63666629888
 12/12  23:00:00,15.8831991733,0.776199965739,0.0,0.0,1.8243253836,1.797673824,23.0964548305,23.0964548305
 12/12  24:00:00,16.4065545318,1.29955532416,0.0,0.0,1.8243253836,1.797673824,38.6361490232,38.6361490232
 12/13  01:00:00,16.6123238219,1.5053246143,0.0,0.0,1.8243253836,1.797673824,44.7851429284,44.7851429284
 12/13  02:00:00,16.8760492717,1.76905006408,0.0,0.0,1.8243253836,1.797673824,52.7156539712,52.7156539712
 12/13  03:00:00,16.9131469418,1.80614773418,0.0,0.0,1.8243253836,1.797673824,53.815717029,53.815717029
 12/13  04:00:00,17.175780161,2.06878095344,0.0,0.0,1.8243253836,1.797673824,61.7382432613,61.7382432613
 12/13  05:00:00,17.2139933233,2.10699411575,0.0,0.0,1.8243253836,1.797673824,62.8597942355,62.8597942355
 12/13  06:00:00,17.4450208509,2.33802164327,0.0,0.0,1.8243253836,1.797673824,69.8649038471,69.8649038471
 12/13  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,375.32347402,375.32347402
 12/13  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,335.87521948,335.87521948
 12/13  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,299.916145315,299.916145315
 12/13  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,261.200996223,261.200996223
 12/13  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,240.785235196,240.785235196
 12/13  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,222.162332651,222.162332651
 12/13  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,208.689488174,208.689488174
 12/13  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,200.996592371,200.996592371
 12/13  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,194.564851302,194.564851302
 12/13  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,189.772296374,189.772296374
 12/13  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,193.025822907,193.025822907
 12/13  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,199.194911086,199.194911086
 12/13  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,197.998208174,197.998208174
 12/13  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,205.030985244,205.030985244
 12/13  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,211.646287782,211.646287782
 12/13  22:00:00,22.396386018,0.0187368356177,0.0,0.0,7.2973015344,3.595347648,0.558515862334,0.558515862334
 12/13  23:00:00,15.348552128,0.241552920409,0.0,0.0,1.8243253836,1.797673824,7.21654926687,7.21654926687
 12/13  24:00:00,15.7536485237,0.646649316081,0.0,0.0,1.8243253836,1.797673824,19.2540349934,19.2540349934
 12/14  01:00:00,16.0451317109,0.938132503275,0.0,0.0,1.8243253836,1.797673824,27.8969185315,27.8969185315
 12/14  02:00:00,16.2153838782,1.10838467061,0.0,0.0,1.8243253836,1.797673824,32.9466024083,32.9466024083
 12/14  03:00:00,16.3442309888,1.23723178117,0.0,0.0,1.8243253836,1.797673824,36.8365376584,36.8365376584
 12/14  04:00:00,16.4421286147,1.33512940708,0.0,0.0,1.8243253836,1.797673824,39.7153400874,39.7153400874
 12/14  05:00:00,16.5505119254,1.44351271779,0.0,0.0,1.8243253836,1.797673824,43.0325363589,43.0325363589
 12/14  06:00:00,16.641562573,1.53456336537,0.0,0.0,1.8243253836,1.797673824,45.6761598477,45.6761598477
 12/14  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,328.118544947,328.118544947
 12/14  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,280.645033846,280.645033846
 12/14  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,254.832032,254.832032
 12/14  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,226.079660786,226.079660786
 12/14  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,206.70585157,206.70585157
 12/14  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,192.492730118,192.492730118
 12/14  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,188.145673149,188.145673149
 12/14  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,181.23497818,181.23497818
 12/14  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,173.878832611,173.878832611
 12/14  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,168.432263491,168.432263491
 12/14  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,172.805278945,172.805278945
 12/14  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,179.091012075,179.091012075
 12/14  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,185.339949737,185.339949737
 12/14  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,197.380091923,197.380091923
 12/14  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,203.737229664,203.737229664
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.2733927093,0.166393501663,0.0,0.0,1.8243253836,1.797673824,4.9582707449,4.9582707449
 12/14  24:00:00,15.4504424813,0.34344327365,0.0,0.0,1.8243253836,1.797673824,10.2639709197,10.2639709197
 12/15  01:00:00,15.9421544165,0.835155208895,0.0,0.0,1.8243253836,1.797673824,24.8319437509,24.8319437509
 12/15  02:00:00,15.9674988064,0.860499598834,0.0,0.0,1.8243253836,1.797673824,25.5882869097,25.5882869097
 12/15  03:00:00,16.2268280133,1.11982880572,0.0,0.0,1.8243253836,1.797673824,33.3008681918,33.3008681918
 12/15  04:00:00,16.1493332036,1.04233399597,0.0,0.0,1.8243253836,1.797673824,31.0176889332,31.0176889332
 12/15  05:00:00,16.3934247841,1.28642557651,0.0,0.0,1.8243253836,1.797673824,38.2837987588,38.2837987588
 12/15  06:00:00,16.2572141831,1.1502149755,0.0,0.0,1.8243253836,1.797673824,34.2505791095,34.2505791095
 12/15  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,305.16761518,305.16761518
 12/15  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,255.762060279,255.762060279
 12/15  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,230.538259133,230.538259133
 12/15  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,193.969421622,193.969421622
 12/15  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,175.636795791,175.636795791
 12/15  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,154.1944242,154.1944242
 12/15  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,140.943286468,140.943286468
 12/15  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,134.656149001,134.656149001
 12/15  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,127.812072168,127.812072168
 12/15  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,121.912315175,121.912315175
 12/15  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,132.071504513,132.071504513
 12/15  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,144.237112764,144.237112764
 12/15  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,150.798392271,150.798392271
 12/15  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,157.73564799,157.73564799
 12/15  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,160.689705997,160.689705997
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1658020257,0.0588028181463,0.0,0.0,1.8243253836,1.797673824,1.74165309586,1.74165309586
 12/16  01:00:00,14.7880146009,0.130433849335,0.0,0.0,1.8243253836,1.348255368,3.90336609202,3.90336609202
 12/16  02:00:00,14.8586468621,0.201066110505,0.0,0.0,1.8243253836,1.348255368,6.00258895843,6.00258895843
 12/16  03:00:00,14.8515416441,0.193960892532,0.0,0.0,1.8243253836,1.348255368,5.80893139032,5.80893139032
 12/16  04:00:00,14.9144378963,0.256857144745,0.0,0.0,1.8243253836,1.348255368,7.67165093479,7.67165093479
 12/16  05:00:00,15.067223734,0.409642982397,0.0,0.0,1.8243253836,1.348255368,12.2509567205,12.2509567205
 12/16  06:00:00,15.2534125187,0.595831767095,0.0,0.0,1.8243253836,1.348255368,17.7601418154,17.7601418154
 12/16  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,261.123642778,261.123642778
 12/16  08:00:00,22.1205555017,8.11872733184,0.0,0.0,3.6486507672,2.696510736,219.60529244,219.60529244
 12/16  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,199.159295798,199.159295798
 12/16  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,178.424173082,178.424173082
 12/16  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,160.787622467,160.787622467
 12/16  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,146.502261017,146.502261017
 12/16  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,141.869679494,141.869679494
 12/16  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.559961853,139.559961853
 12/16  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,139.794400519,139.794400519
 12/16  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,140.786736017,140.786736017
 12/16  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,147.083583699,147.083583699
 12/16  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,158.558440838,158.558440838
 12/16  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,180.892612694,180.892612694
 12/16  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,192.231867832,192.231867832
 12/16  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,197.585512554,197.585512554
 12/16  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,210.160558518,210.160558518
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.8170755178,0.15949476616,0.0,0.0,1.8243253836,1.348255368,4.75071318423,4.75071318423
 12/17  01:00:00,15.0665949841,0.409014232532,0.0,0.0,1.8243253836,1.348255368,12.2303152639,12.2303152639
 12/17  02:00:00,15.468610152,0.811029400359,0.0,0.0,1.8243253836,1.348255368,24.0707410623,24.0707410623
 12/17  03:00:00,15.7037735232,1.04619277159,0.0,0.0,1.8243253836,1.348255368,31.1333241413,31.1333241413
 12/17  04:00:00,15.8679862577,1.21040550614,0.0,0.0,1.8243253836,1.348255368,35.9548930545,35.9548930545
 12/17  05:00:00,16.0642592201,1.40667846848,0.0,0.0,1.8243253836,1.348255368,41.9333501731,41.9333501731
 12/17  06:00:00,16.1484057364,1.49082498482,0.0,0.0,1.8243253836,1.348255368,44.3336942287,44.3336942287
 12/17  07:00:00,16.294750378,1.6371696264,0.0,0.0,1.8243253836,1.348255368,48.8701053142,48.8701053142
 12/17  08:00:00,12.51183186,1.68258444176,0.0,0.0,1.8243253836,1.348255368,50.0709951383,50.0709951383
 12/17  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,335.353015735,335.353015735
 12/17  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,282.462498524,282.462498524
 12/17  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,253.448409956,253.448409956
 12/17  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,241.151005279,241.151005279
 12/17  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,218.222520454,218.222520454
 12/17  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,198.600398837,198.600398837
 12/17  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,194.942645766,194.942645766
 12/17  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,192.899183498,192.899183498
 12/17  17:00:00,46.7721605644,8.11872733184,0.0,0.0,21.8919046032,7.190695296,202.127278836,202.127278836
 12/17  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,252.301280085,252.301280085
 12/17  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,270.948915429,270.948915429
 12/17  20:00:00,14.757066733,0.0994859814097,0.0,0.0,1.8243253836,1.348255368,2.9705547196,2.9705547196
 12/17  21:00:00,15.2963630866,0.638782334958,0.0,0.0,1.8243253836,1.348255368,19.0402331818,19.0402331818
 12/17  22:00:00,15.7597820655,1.10220131394,0.0,0.0,1.8243253836,1.348255368,32.7880364855,32.7880364855
 12/17  23:00:00,16.0301327226,1.37255197099,0.0,0.0,1.8243253836,1.348255368,40.8158462818,40.8158462818
 12/17  24:00:00,16.230604355,1.57302360341,0.0,0.0,1.8243253836,1.348255368,46.9070696647,46.9070696647
 12/18  01:00:00,16.8403144693,1.73331526169,0.0,0.0,1.8243253836,1.797673824,51.6112597362,51.6112597362
 12/18  02:00:00,16.9073904872,1.80039127963,0.0,0.0,1.8243253836,1.797673824,53.7630197136,53.7630197136
 12/18  03:00:00,17.0121281696,1.90512896203,0.0,0.0,1.8243253836,1.797673824,56.759146166,56.759146166
 12/18  04:00:00,17.0373276991,1.93032849145,0.0,0.0,1.8243253836,1.797673824,57.6793070133,57.6793070133
 12/18  05:00:00,17.0777480964,1.97074888876,0.0,0.0,1.8243253836,1.797673824,58.7198291835,58.7198291835
 12/18  06:00:00,17.0561527432,1.94915353556,0.0,0.0,1.8243253836,1.797673824,58.2489740213,58.2489740213
 12/18  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,350.418448215,350.418448215
 12/18  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,306.041743494,306.041743494
 12/18  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,276.956031655,276.956031655
 12/18  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,237.302748735,237.302748735
 12/18  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,207.606586034,207.606586034
 12/18  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,180.143289623,180.143289623
 12/18  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,163.753526225,163.753526225
 12/18  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,150.638789369,150.638789369
 12/18  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,145.986339255,145.986339255
 12/18  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,140.656946658,140.656946658
 12/18  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,143.973111168,143.973111168
 12/18  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,148.268942258,148.268942258
 12/18  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,149.749674326,149.749674326
 12/18  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,155.904547894,155.904547894
 12/18  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,159.600802577,159.600802577
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1683837236,0.0613845160304,0.0,0.0,1.8243253836,1.797673824,1.81596564774,1.81596564774
 12/19  01:00:00,15.2567939906,0.149794782965,0.0,0.0,1.8243253836,1.797673824,4.47356312098,4.47356312098
 12/19  02:00:00,15.3599462625,0.252947054938,0.0,0.0,1.8243253836,1.797673824,7.55381979826,7.55381979826
 12/19  03:00:00,15.4938517459,0.386852538323,0.0,0.0,1.8243253836,1.797673824,11.5485644453,11.5485644453
 12/19  04:00:00,15.6817697402,0.574770532589,0.0,0.0,1.8243253836,1.797673824,17.123809398,17.123809398
 12/19  05:00:00,15.6592103195,0.552211111943,0.0,0.0,1.8243253836,1.797673824,16.4570668298,16.4570668298
 12/19  06:00:00,15.6778749916,0.570875783995,0.0,0.0,1.8243253836,1.797673824,17.0174518263,17.0174518263
 12/19  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,250.180526409,250.180526409
 12/19  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,200.292310202,200.292310202
 12/19  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,173.627451906,173.627451906
 12/19  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,145.332998485,145.332998485
 12/19  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,137.161281062,137.161281062
 12/19  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,123.086056371,123.086056371
 12/19  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,113.773668722,113.773668722
 12/19  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,107.725313638,107.725313638
 12/19  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,104.356597,104.356597
 12/19  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,99.1170687371,99.1170687371
 12/19  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,102.915324538,102.915324538
 12/19  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,109.085292412,109.085292412
 12/19  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,114.448659676,114.448659676
 12/19  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,125.695663045,125.695663045
 12/19  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,135.264056565,135.264056565
 12/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  24:00:00,15.1388741172,0.0318749095703,0.0,0.0,1.8243253836,1.797673824,0.943161848811,0.943161848811
 12/20  01:00:00,15.2434199926,0.136420784993,0.0,0.0,1.8243253836,1.797673824,4.06742320856,4.06742320856
 12/20  02:00:00,15.3847636134,0.27776440576,0.0,0.0,1.8243253836,1.797673824,8.31145820529,8.31145820529
 12/20  03:00:00,15.845442695,0.738443487352,0.0,0.0,1.8243253836,1.797673824,21.9664193429,21.9664193429
 12/20  04:00:00,16.0214892611,0.914490053461,0.0,0.0,1.8243253836,1.797673824,27.2163291766,27.2163291766
 12/20  05:00:00,16.2927147902,1.18571558263,0.0,0.0,1.8243253836,1.797673824,35.2553239947,35.2553239947
 12/20  06:00:00,16.4124017912,1.30540258362,0.0,0.0,1.8243253836,1.797673824,38.9018054502,38.9018054502
 12/20  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,323.892913327,323.892913327
 12/20  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,277.371424696,277.371424696
 12/20  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,252.221443934,252.221443934
 12/20  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,229.417628663,229.417628663
 12/20  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,226.905164076,226.905164076
 12/20  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,217.353156193,217.353156193
 12/20  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,218.500024244,218.500024244
 12/20  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,219.199699184,219.199699184
 12/20  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,216.891159793,216.891159793
 12/20  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,211.371020458,211.371020458
 12/20  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,216.724092235,216.724092235
 12/20  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,225.476640929,225.476640929
 12/20  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,233.168434575,233.168434575
 12/20  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,245.36769298,245.36769298
 12/20  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,255.427889604,255.427889604
 12/20  22:00:00,22.496200505,0.118551322583,0.0,0.0,7.2973015344,3.595347648,3.5350601928,3.5350601928
 12/20  23:00:00,15.9007884357,0.7937892281,0.0,0.0,1.8243253836,1.797673824,23.613835964,23.613835964
 12/20  24:00:00,16.4842759122,1.37727670456,0.0,0.0,1.8243253836,1.797673824,40.9470021624,40.9470021624
 12/21  01:00:00,16.6553613688,1.54836216121,0.0,0.0,1.8243253836,1.797673824,46.0852200077,46.0852200077
 12/21  02:00:00,16.9883476023,1.88134839467,0.0,0.0,1.8243253836,1.797673824,56.0688640158,56.0688640158
 12/21  03:00:00,16.9622950133,1.8552958057,0.0,0.0,1.8243253836,1.797673824,55.3090314829,55.3090314829
 12/21  04:00:00,17.2413668406,2.13436763304,0.0,0.0,1.8243253836,1.797673824,63.6940262943,63.6940262943
 12/21  05:00:00,17.1483132999,2.04131409226,0.0,0.0,1.8243253836,1.797673824,60.905476502,60.905476502
 12/21  06:00:00,17.3930920654,2.28609285779,0.0,0.0,1.8243253836,1.797673824,68.2654519402,68.2654519402
 12/21  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,371.830722943,371.830722943
 12/21  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,331.366125044,331.366125044
 12/21  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,298.829163456,298.829163456
 12/21  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,264.340930179,264.340930179
 12/21  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,246.437589038,246.437589038
 12/21  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,233.204074418,233.204074418
 12/21  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,223.634146186,223.634146186
 12/21  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,217.081697305,217.081697305
 12/21  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,206.005436278,206.005436278
 12/21  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,200.104841465,200.104841465
 12/21  17:00:00,58.616949778,8.11872733184,0.0,0.0,32.8378569048,8.089532208,207.726273167,207.726273167
 12/21  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,218.976697656,218.976697656
 12/21  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,230.697948714,230.697948714
 12/21  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,243.675909941,243.675909941
 12/21  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,251.434058209,251.434058209
 12/21  22:00:00,22.4948014014,0.117152219047,0.0,0.0,7.2973015344,3.595347648,3.50118953063,3.50118953063
 12/21  23:00:00,15.9463449006,0.839345693042,0.0,0.0,1.8243253836,1.797673824,24.9855926387,24.9855926387
 12/21  24:00:00,16.5617219636,1.454722756,0.0,0.0,1.8243253836,1.797673824,43.2406038211,43.2406038211
 12/22  01:00:00,16.7486591283,1.64165992071,0.0,0.0,1.8243253836,1.797673824,48.9296411389,48.9296411389
 12/22  02:00:00,17.1263428162,2.01934360857,0.0,0.0,1.8243253836,1.797673824,60.1670685418,60.1670685418
 12/22  03:00:00,17.1418593286,2.03486012104,0.0,0.0,1.8243253836,1.797673824,60.7771533727,60.7771533727
 12/22  04:00:00,17.504596331,2.3975971234,0.0,0.0,1.8243253836,1.797673824,71.561790855,71.561790855
 12/22  05:00:00,17.4365857538,2.32958654616,0.0,0.0,1.8243253836,1.797673824,69.681252721,69.681252721
 12/22  06:00:00,17.7830009878,2.67600178023,0.0,0.0,1.8243253836,1.797673824,79.9598925104,79.9598925104
 12/22  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,381.505894768,381.505894768
 12/22  08:00:00,26.6680431809,8.11872733184,0.0,0.0,7.2973015344,3.595347648,364.024675486,364.024675486
 12/22  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,325.030564891,325.030564891
 12/22  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,284.52162616,284.52162616
 12/22  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,261.401900278,261.401900278
 12/22  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,244.849642887,244.849642887
 12/22  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,229.002828153,229.002828153
 12/22  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,213.39297979,213.39297979
 12/22  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,208.129073904,208.129073904
 12/22  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,204.319477082,204.319477082
 12/22  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,214.264989481,214.264989481
 12/22  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,227.670417935,227.670417935
 12/22  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,240.518766555,240.518766555
 12/22  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,255.46131935,255.46131935
 12/22  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,265.050870898,265.050870898
 12/22  22:00:00,22.5572068209,0.179557638537,0.0,0.0,7.2973015344,3.595347648,5.37436376324,5.37436376324
 12/22  23:00:00,16.234673142,1.12767393438,0.0,0.0,1.8243253836,1.797673824,33.5943471353,33.5943471353
 12/22  24:00:00,16.6847307774,1.57773156978,0.0,0.0,1.8243253836,1.797673824,46.9045399613,46.9045399613
 12/23  01:00:00,16.6811423372,2.02356158558,0.0,0.0,1.8243253836,1.348255368,60.4515186492,60.4515186492
 12/23  02:00:00,16.7691041502,2.11152339857,0.0,0.0,1.8243253836,1.348255368,62.8853815803,62.8853815803
 12/23  03:00:00,17.0495836185,2.39200286686,0.0,0.0,1.8243253836,1.348255368,71.6214474468,71.6214474468
 12/23  04:00:00,17.0178470589,2.36026630726,0.0,0.0,1.8243253836,1.348255368,70.3642149281,70.3642149281
 12/23  05:00:00,17.1417211031,2.4841403515,0.0,0.0,1.8243253836,1.348255368,74.4137296322,74.4137296322
 12/23  06:00:00,16.9408316485,2.28325089693,0.0,0.0,1.8243253836,1.348255368,68.046580484,68.046580484
 12/23  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,372.728402614,372.728402614
 12/23  08:00:00,24.0347221684,8.11872733184,0.0,0.0,3.6486507672,2.696510736,329.245859858,329.245859858
 12/23  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,290.997421567,290.997421567
 12/23  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,248.935667185,248.935667185
 12/23  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,218.094825529,218.094825529
 12/23  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,198.774034165,198.774034165
 12/23  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,185.009752424,185.009752424
 12/23  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,174.980067278,174.980067278
