Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/23  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,171.159529903,171.159529903
 12/23  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,169.773328477,169.773328477
 12/23  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,169.043765924,169.043765924
 12/23  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,177.325057569,177.325057569
 12/23  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,197.159866204,197.159866204
 12/23  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,214.68315417,214.68315417
 12/23  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,228.194630325,228.194630325
 12/23  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,249.541583145,249.541583145
 12/23  23:00:00,14.7705642748,0.112983523196,0.0,0.0,1.8243253836,1.348255368,3.37568296891,3.37568296891
 12/23  24:00:00,15.3274951474,0.669914395759,0.0,0.0,1.8243253836,1.348255368,19.9406625021,19.9406625021
 12/24  01:00:00,15.8661936004,1.2086128488,0.0,0.0,1.8243253836,1.348255368,35.9533930901,35.9533930901
 12/24  02:00:00,16.1618403212,1.50425956962,0.0,0.0,1.8243253836,1.348255368,44.7346584684,44.7346584684
 12/24  03:00:00,16.3884242903,1.73084353874,0.0,0.0,1.8243253836,1.348255368,51.6294225289,51.6294225289
 12/24  04:00:00,16.5061012974,1.84852054584,0.0,0.0,1.8243253836,1.348255368,55.0528629174,55.0528629174
 12/24  05:00:00,16.6120494764,1.95446872485,0.0,0.0,1.8243253836,1.348255368,58.37508158,58.37508158
 12/24  06:00:00,16.667922937,2.01034218543,0.0,0.0,1.8243253836,1.348255368,59.9014913657,59.9014913657
 12/24  07:00:00,16.7511963626,2.09361561105,0.0,0.0,1.8243253836,1.348255368,62.5709542704,62.5709542704
 12/24  08:00:00,14.8816843102,2.13827022526,0.0,0.0,1.8243253836,1.348255368,63.7313400809,63.7313400809
 12/24  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,364.48647253,364.48647253
 12/24  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,317.604782841,317.604782841
 12/24  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,278.459270511,278.459270511
 12/24  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,261.141014455,261.141014455
 12/24  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,239.340359811,239.340359811
 12/24  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,231.672527418,231.672527418
 12/24  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,229.585504937,229.585504937
 12/24  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,230.490067679,230.490067679
 12/24  17:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,234.422511969,234.422511969
 12/24  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,278.822658137,278.822658137
 12/24  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,290.186226408,290.186226408
 12/24  20:00:00,14.7823793678,0.124798616195,0.0,0.0,1.8243253836,1.348255368,3.72880123583,3.72880123583
 12/24  21:00:00,15.3960288956,0.73844814397,0.0,0.0,1.8243253836,1.348255368,21.996617772,21.996617772
 12/24  22:00:00,15.8458764238,1.18829567224,0.0,0.0,1.8243253836,1.348255368,35.2964836997,35.2964836997
 12/24  23:00:00,16.099879044,1.44229829239,0.0,0.0,1.8243253836,1.348255368,42.9463432474,42.9463432474
 12/24  24:00:00,16.2384293976,1.580848646,0.0,0.0,1.8243253836,1.348255368,47.0381089975,47.0381089975
 12/25  01:00:00,16.3335963643,1.67601561269,0.0,0.0,1.8243253836,1.348255368,49.9625543958,49.9625543958
 12/25  02:00:00,16.4111424142,1.75356166261,0.0,0.0,1.8243253836,1.348255368,52.2298122706,52.2298122706
 12/25  03:00:00,16.4505045615,1.79292380993,0.0,0.0,1.8243253836,1.348255368,53.4768113873,53.4768113873
 12/25  04:00:00,16.5252737196,1.86769296797,0.0,0.0,1.8243253836,1.348255368,55.6511609732,55.6511609732
 12/25  05:00:00,16.5631312098,1.90555045824,0.0,0.0,1.8243253836,1.348255368,56.8556476032,56.8556476032
 12/25  06:00:00,16.6288093899,1.97122863831,0.0,0.0,1.8243253836,1.348255368,58.7697534865,58.7697534865
 12/25  07:00:00,16.6129691098,1.95538835821,0.0,0.0,1.8243253836,1.348255368,58.3494376391,58.3494376391
 12/25  08:00:00,14.7274794156,1.98406533071,0.0,0.0,1.8243253836,1.348255368,59.139172334,59.139172334
 12/25  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,344.66479034,344.66479034
 12/25  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,290.478633192,290.478633192
 12/25  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,256.328323906,256.328323906
 12/25  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,239.930545137,239.930545137
 12/25  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,220.951422147,220.951422147
 12/25  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,210.471839783,210.471839783
 12/25  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,211.590004269,211.590004269
 12/25  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,212.047155208,212.047155208
 12/25  17:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,215.001721187,215.001721187
 12/25  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,258.454398353,258.454398353
 12/25  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,268.306702276,268.306702276
 12/25  20:00:00,14.7298665714,0.0722858197829,0.0,0.0,1.8243253836,1.348255368,2.15894182136,2.15894182136
 12/25  21:00:00,15.0078874693,0.350306717678,0.0,0.0,1.8243253836,1.348255368,10.4685632814,10.4685632814
 12/25  22:00:00,15.5241433094,0.866562557766,0.0,0.0,1.8243253836,1.348255368,25.7452667774,25.7452667774
 12/25  23:00:00,15.6800813423,1.0225005907,0.0,0.0,1.8243253836,1.348255368,30.4043851358,30.4043851358
 12/25  24:00:00,15.9730024358,1.31542168425,0.0,0.0,1.8243253836,1.348255368,39.1090797502,39.1090797502
 12/26  01:00:00,16.5134486364,1.40644942878,0.0,0.0,1.8243253836,1.797673824,41.8927194488,41.8927194488
 12/26  02:00:00,16.8050099037,1.69801069606,0.0,0.0,1.8243253836,1.797673824,50.5897487894,50.5897487894
 12/26  03:00:00,16.7843259336,1.67732672597,0.0,0.0,1.8243253836,1.797673824,50.0273508004,50.0273508004
 12/26  04:00:00,17.0591430521,1.95214384448,0.0,0.0,1.8243253836,1.797673824,58.2320204117,58.2320204117
 12/26  05:00:00,16.9915365613,1.8845373537,0.0,0.0,1.8243253836,1.797673824,56.2469770402,56.2469770402
 12/26  06:00:00,17.3048111551,2.19781194754,0.0,0.0,1.8243253836,1.797673824,65.6104384222,65.6104384222
 12/26  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,367.403084964,367.403084964
 12/26  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,326.339170614,326.339170614
 12/26  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,303.395837734,303.395837734
 12/26  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,277.086681763,277.086681763
 12/26  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,262.940399696,262.940399696
 12/26  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,243.582590445,243.582590445
 12/26  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,233.805418855,233.805418855
 12/26  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,222.748785111,222.748785111
 12/26  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,210.421256995,210.421256995
 12/26  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,206.482710305,206.482710305
 12/26  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,206.985035624,206.985035624
 12/26  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,209.46514444,209.46514444
 12/26  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,219.081302701,219.081302701
 12/26  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,230.296695827,230.296695827
 12/26  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,232.741288962,232.741288962
 12/26  22:00:00,22.4233321146,0.0456829322269,0.0,0.0,7.2973015344,3.595347648,1.35026120727,1.35026120727
 12/26  23:00:00,15.5983549922,0.491355784634,0.0,0.0,1.8243253836,1.797673824,14.6845930891,14.6845930891
 12/26  24:00:00,16.0536274285,0.946628220892,0.0,0.0,1.8243253836,1.797673824,28.0845252425,28.0845252425
 12/27  01:00:00,16.3896712793,1.28267207166,0.0,0.0,1.8243253836,1.797673824,38.2037564485,38.2037564485
 12/27  02:00:00,16.4254358842,1.31843667661,0.0,0.0,1.8243253836,1.797673824,39.1494205998,39.1494205998
 12/27  03:00:00,16.6657633604,1.55876415275,0.0,0.0,1.8243253836,1.797673824,46.4957989359,46.4957989359
 12/27  04:00:00,16.6156527971,1.50865358952,0.0,0.0,1.8243253836,1.797673824,44.8310737274,44.8310737274
 12/27  05:00:00,16.8253411378,1.71834193019,0.0,0.0,1.8243253836,1.797673824,51.3038638188,51.3038638188
 12/27  06:00:00,16.7161328224,1.60913361479,0.0,0.0,1.8243253836,1.797673824,47.8447391827,47.8447391827
 12/27  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,336.793463112,336.793463112
 12/27  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,293.385423331,293.385423331
 12/27  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,272.110342781,272.110342781
 12/27  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,242.462217629,242.462217629
 12/27  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,226.806170203,226.806170203
 12/27  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,206.067033538,206.067033538
 12/27  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,197.987240747,197.987240747
 12/27  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,194.557766056,194.557766056
 12/27  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,193.121952497,193.121952497
 12/27  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,192.989104278,192.989104278
 12/27  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,200.889101154,200.889101154
 12/27  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,213.226178905,213.226178905
 12/27  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,224.842214934,224.842214934
 12/27  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,236.993975082,236.993975082
 12/27  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,244.618306811,244.618306811
 12/27  22:00:00,22.4660698019,0.0884206194768,0.0,0.0,7.2973015344,3.595347648,2.64728836711,2.64728836711
 12/27  23:00:00,15.9032156661,0.796216458476,0.0,0.0,1.8243253836,1.797673824,23.6949887811,23.6949887811
 12/27  24:00:00,16.3737854791,1.26678627153,0.0,0.0,1.8243253836,1.797673824,37.70071812,37.70071812
 12/28  01:00:00,16.7987583308,1.69175912319,0.0,0.0,1.8243253836,1.797673824,50.3340448241,50.3340448241
 12/28  02:00:00,16.9029745405,1.79597533287,0.0,0.0,1.8243253836,1.797673824,53.5986719731,53.5986719731
 12/28  03:00:00,17.2173638268,2.11036461923,0.0,0.0,1.8243253836,1.797673824,62.8813081776,62.8813081776
 12/28  04:00:00,17.2388675854,2.13186837775,0.0,0.0,1.8243253836,1.797673824,63.7475737821,63.7475737821
 12/28  05:00:00,17.5146408941,2.4076416865,0.0,0.0,1.8243253836,1.797673824,71.808546331,71.808546331
 12/28  06:00:00,17.4736082771,2.36660906947,0.0,0.0,1.8243253836,1.797673824,70.8470360341,70.8470360341
 12/28  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,378.732856916,378.732856916
 12/28  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,346.946606379,346.946606379
 12/28  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,319.065653283,319.065653283
 12/28  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,279.983852912,279.983852912
 12/28  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,258.32952515,258.32952515
 12/28  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,237.763020829,237.763020829
 12/28  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,223.389919946,223.389919946
 12/28  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,212.827045782,212.827045782
 12/28  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,206.314791775,206.314791775
 12/28  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,199.695972316,199.695972316
 12/28  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,198.84423985,198.84423985
 12/28  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,201.785320593,201.785320593
 12/28  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,205.430683429,205.430683429
 12/28  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,211.101809944,211.101809944
 12/28  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,211.870580049,211.870580049
 12/28  22:00:00,22.395938708,0.0182895256358,0.0,0.0,7.2973015344,3.595347648,0.545272718442,0.545272718442
 12/28  23:00:00,15.3352142729,0.228215065261,0.0,0.0,1.8243253836,1.797673824,6.8166739989,6.8166739989
 12/28  24:00:00,15.7115971348,0.604597927151,0.0,0.0,1.8243253836,1.797673824,18.0157040887,18.0157040887
 12/29  01:00:00,15.9943781302,0.887378922624,0.0,0.0,1.8243253836,1.797673824,26.3824909389,26.3824909389
 12/29  02:00:00,16.1455504166,1.03855120896,0.0,0.0,1.8243253836,1.797673824,30.873331599,30.873331599
 12/29  03:00:00,16.2284985547,1.12149934709,0.0,0.0,1.8243253836,1.797673824,33.3730643432,33.3730643432
 12/29  04:00:00,16.3091043331,1.20210512548,0.0,0.0,1.8243253836,1.797673824,35.7547354914,35.7547354914
 12/29  05:00:00,16.3396172832,1.23261807563,0.0,0.0,1.8243253836,1.797673824,36.7099277571,36.7099277571
 12/29  06:00:00,16.3688530426,1.26185383504,0.0,0.0,1.8243253836,1.797673824,37.5438142972,37.5438142972
 12/29  07:00:00,23.2257265394,8.11872733184,0.0,0.0,1.8243253836,1.797673824,303.744301798,303.744301798
 12/29  08:00:00,28.5822098476,8.11872733184,0.0,0.0,7.2973015344,3.595347648,262.66073753,262.66073753
 12/29  09:00:00,32.6538395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,247.394081384,247.394081384
 12/29  10:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,223.094900543,223.094900543
 12/29  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,212.0655667,212.0655667
 12/29  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,197.562958305,197.562958305
 12/29  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,188.649333259,188.649333259
 12/29  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,178.573331618,178.573331618
 12/29  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,169.556362241,169.556362241
 12/29  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,163.90200082,163.90200082
 12/29  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,166.293988945,166.293988945
 12/29  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,174.552874689,174.552874689
 12/29  19:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,179.833939641,179.833939641
 12/29  20:00:00,48.686327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,186.66390913,186.66390913
 12/29  21:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,188.697780908,188.697780908
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1927947127,0.0857955050973,0.0,0.0,1.8243253836,1.797673824,2.55851003648,2.55851003648
 12/29  24:00:00,15.3232323399,0.21623313232,0.0,0.0,1.8243253836,1.797673824,6.43490739033,6.43490739033
 12/30  01:00:00,15.1094190042,0.45183825262,0.0,0.0,1.8243253836,1.348255368,13.5117520848,13.5117520848
 12/30  02:00:00,15.3937297265,0.736148974868,0.0,0.0,1.8243253836,1.348255368,21.8888055808,21.8888055808
 12/30  03:00:00,15.5785280165,0.920947264872,0.0,0.0,1.8243253836,1.348255368,27.4230550917,27.4230550917
 12/30  04:00:00,15.7181499497,1.06056919811,0.0,0.0,1.8243253836,1.348255368,31.5262687088,31.5262687088
 12/30  05:00:00,15.8629677088,1.20538695723,0.0,0.0,1.8243253836,1.348255368,35.9376514132,35.9376514132
 12/30  06:00:00,15.9665965931,1.3090158415,0.0,0.0,1.8243253836,1.348255368,38.9376868755,38.9376868755
 12/30  07:00:00,22.7763080834,8.11872733184,0.0,0.0,1.8243253836,1.348255368,319.936933478,319.936933478
 12/30  08:00:00,24.0347221684,8.11872733184,0.0,0.0,3.6486507672,2.696510736,273.874968444,273.874968444
 12/30  09:00:00,23.5588641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,248.37690837,248.37690837
 12/30  10:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,217.83318636,217.83318636
 12/30  11:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,190.255885938,190.255885938
 12/30  12:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,168.729092379,168.729092379
 12/30  13:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,162.121640042,162.121640042
 12/30  14:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,154.788209962,154.788209962
 12/30  15:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,143.741729487,143.741729487
 12/30  16:00:00,49.0461164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,133.913494362,133.913494362
 12/30  17:00:00,56.7027831113,8.11872733184,0.0,0.0,32.8378569048,8.089532208,128.587189396,128.587189396
 12/30  18:00:00,60.5311164446,8.11872733184,0.0,0.0,32.8378569048,8.089532208,131.232380102,131.232380102
 12/30  19:00:00,44.1388395518,8.11872733184,0.0,0.0,18.243253836,6.291858384,147.135501858,147.135501858
 12/30  20:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,152.168308569,152.168308569
 12/30  21:00:00,35.0438641934,8.11872733184,0.0,0.0,10.9459523016,4.49418456,152.483742153,152.483742153
 12/30  22:00:00,25.948888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,159.934321227,159.934321227
 12/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  01:00:00,14.6797113355,0.022130583909,0.0,0.0,1.8243253836,1.348255368,0.657674810486,0.657674810486
 12/31  02:00:00,14.7277843185,0.0702035669174,0.0,0.0,1.8243253836,1.348255368,2.09311990069,2.09311990069
 12/31  03:00:00,14.8267350174,0.169154265833,0.0,0.0,1.8243253836,1.348255368,5.05071527536,5.05071527536
 12/31  04:00:00,14.856557609,0.198976857445,0.0,0.0,1.8243253836,1.348255368,5.95911975976,5.95911975976
 12/31  05:00:00,15.1275291986,0.469948446985,0.0,0.0,1.8243253836,1.348255368,14.0235720996,14.0235720996
 12/31  06:00:00,15.2389553271,0.58137457551,0.0,0.0,1.8243253836,1.348255368,17.3459784165,17.3459784165
 12/31  07:00:00,15.4758338944,0.818253142837,0.0,0.0,1.8243253836,1.348255368,24.3309939934,24.3309939934
 12/31  08:00:00,13.5346676971,0.791253612133,0.0,0.0,1.8243253836,1.348255368,23.5600877522,23.5600877522
 12/31  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,273.74545081,273.74545081
 12/31  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,225.640721685,225.640721685
 12/31  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,197.925501242,197.925501242
 12/31  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,180.769166558,180.769166558
 12/31  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,159.890785486,159.890785486
 12/31  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,145.648490961,145.648490961
 12/31  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,142.08680477,142.08680477
 12/31  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,141.473790951,141.473790951
 12/31  17:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,148.708846932,148.708846932
 12/31  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,187.42113831,187.42113831
 12/31  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,204.731863549,204.731863549
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.6836611519,0.0260804002744,0.0,0.0,1.8243253836,1.348255368,0.773209763805,0.773209763805
 12/31  22:00:00,14.7898804324,0.132299680847,0.0,0.0,1.8243253836,1.348255368,3.95228131304,3.95228131304
 12/31  23:00:00,14.9192533518,0.261672600205,0.0,0.0,1.8243253836,1.348255368,7.81533294326,7.81533294326
 12/31  24:00:00,15.1554253392,0.49784458763,0.0,0.0,1.8243253836,1.348255368,14.8431292461,14.8431292461
 01/01  01:00:00,14.9628698977,0.305289146117,0.0,0.0,1.8243253836,1.348255368,9.10956347497,9.10956347497
 01/01  02:00:00,14.7940262381,0.136445486525,0.0,0.0,1.8243253836,1.348255368,4.08012626554,4.08012626554
 01/01  03:00:00,14.9228801995,0.265299447858,0.0,0.0,1.8243253836,1.348255368,7.93519440582,7.93519440582
 01/01  04:00:00,15.0920522081,0.434471456486,0.0,0.0,1.8243253836,1.348255368,12.9615655274,12.9615655274
 01/01  05:00:00,15.2224815538,0.564900802224,0.0,0.0,1.8243253836,1.348255368,16.8589053158,16.8589053158
 01/01  06:00:00,15.2626183488,0.605037597232,0.0,0.0,1.8243253836,1.348255368,18.0381014806,18.0381014806
 01/01  07:00:00,15.4468425438,0.789261792154,0.0,0.0,1.8243253836,1.348255368,23.5052474992,23.5052474992
 01/01  08:00:00,13.5450073432,0.801593258301,0.0,0.0,1.8243253836,1.348255368,23.8556512892,23.8556512892
 01/01  09:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,268.778372905,268.778372905
 01/01  10:00:00,14.463888835,8.11872733184,0.0,0.0,3.6486507672,2.696510736,219.22803208,219.22803208
 01/01  11:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,190.157533825,190.157533825
 01/01  12:00:00,28.1063518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,178.13795365,178.13795365
 01/01  13:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,154.536875235,154.536875235
 01/01  14:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,140.339488487,140.339488487
 01/01  15:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,129.850681157,129.850681157
 01/01  16:00:00,37.201327231,8.11872733184,0.0,0.0,21.8919046032,7.190695296,126.60499778,126.60499778
 01/01  17:00:00,44.8579938977,8.11872733184,0.0,0.0,21.8919046032,7.190695296,126.389948562,126.389948562
 01/01  18:00:00,39.5913518726,8.11872733184,0.0,0.0,14.5946030688,5.393021472,157.755107486,157.755107486
 01/01  19:00:00,30.4963765142,8.11872733184,0.0,0.0,7.2973015344,3.595347648,169.623752677,169.623752677
 01/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  23:00:00,14.6752000607,0.0176193090754,0.0,0.0,1.8243253836,1.348255368,0.523861368857,0.523861368857
 01/01  24:00:00,14.6939126872,0.036331935564,0.0,0.0,1.8243253836,1.348255368,1.07574658253,1.07574658253
